Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,10.61,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,21.24,11.48
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,38.05,27.06
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,55.12,42.47
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,72.55,58.09
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,89.87,73.42
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,106.57,87.99
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,123.24,102.35
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,145.03,120.9
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,167.18,139.53
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,159.17,132.21
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,151.28,125.0
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,275.84,232.84
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,405.94,342.09
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,400.97,336.42
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,394.93,330.31
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,345.86,288.12
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,304.4,252.09
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,265.48,219.42
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,221.52,182.38
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,181.15,148.62
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,141.59,115.28
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,123.09,99.77
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,104.77,84.32
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,153.79,125.92
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,202.78,166.93
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,107.78,87.14
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,15.45,7.79
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,110.67,90.4
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,204.61,170.18
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,184.92,153.37
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,165.55,136.92
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,143.78,118.3
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,122.51,99.95
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,100.16,80.75
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,78.72,62.17
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,57.78,43.89
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,38.04,26.49
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,22.4,10.56
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.88,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,14.48,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,30.7,19.08
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,55.98,42.34
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,85.64,68.87
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,112.12,92.53
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,139.16,116.4
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,162.97,137.08
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,187.11,157.72
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,141.6,117.98
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,93.79,76.0
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,71.07,56.31
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,49.28,37.37
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,99.24,80.31
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,151.21,124.12
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,173.09,142.24
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,195.03,160.35
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,145.8,119.0
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,97.94,78.54
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,103.38,83.19
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,108.81,87.76
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,127.17,103.07
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,145.59,118.29
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,120.61,97.37
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,95.91,76.64
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,171.26,140.35
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,250.42,205.37
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,137.67,112.12
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,28.97,19.55
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,97.96,79.23
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,167.15,137.81
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,151.51,124.61
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,136.13,111.81
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,119.39,97.81
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,103.14,84.1
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,85.08,68.64
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,67.14,52.99
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,50.28,37.93
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,33.58,22.86
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,19.79,8.5
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,5.9,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,79.44,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,175.74,127.3
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,240.74,191.39
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,314.14,257.28
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,372.99,309.37
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,435.15,362.2
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,484.26,403.47
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,536.9,446.06
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,493.77,409.49
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,423.86,350.99
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,560.38,461.64
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,691.96,562.65
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,718.32,579.1
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,742.0,594.32
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,758.33,605.23
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,771.53,613.99
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,774.54,614.34
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,778.44,615.58
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,776.37,614.12
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,770.92,610.41
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,759.55,601.44
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,744.89,590.24
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,618.89,493.61
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,488.1,389.95
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,577.14,463.44
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,640.99,514.51
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,603.81,484.54
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,564.68,453.1
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,520.76,417.35
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,475.6,379.63
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,425.66,337.19
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,375.82,293.72
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,322.71,246.25
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,270.82,199.11
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,215.55,150.47
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,163.43,105.21
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,110.86,63.1
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,65.63,31.67
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,23.69,8.92
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,12.78,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,92.93,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,207.94,152.58
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,276.05,222.93
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,351.82,293.04
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,411.99,347.88
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,474.84,402.65
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,527.34,446.98
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,576.19,486.74
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,620.38,521.26
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,663.28,553.6
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,698.24,578.45
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,730.82,600.72
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,756.98,617.84
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,780.13,632.6
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,796.19,643.19
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,808.81,651.37
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,814.54,653.38
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,816.62,652.9
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,813.73,650.17
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,807.19,644.96
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,793.93,633.85
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,777.18,620.4
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,755.1,604.6
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,729.8,586.49
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,698.85,563.22
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,665.18,536.92
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,626.48,506.07
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,585.64,472.94
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,539.86,435.31
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,492.95,395.8
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,442.17,352.41
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,390.77,307.32
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,334.87,257.65
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,280.55,208.38
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,223.58,157.44
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,170.53,110.53
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,115.4,65.89
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,68.42,32.97
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,25.97,10.28
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,13.76,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,77.57,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,171.52,125.8
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,237.27,191.82
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,311.51,259.77
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,370.25,313.55
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,432.32,368.4
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,484.34,413.64
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,534.45,455.94
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,486.6,414.21
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,417.23,354.06
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,555.21,468.96
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,688.9,574.78
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,714.52,591.0
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,737.47,605.89
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,753.67,615.94
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,766.77,623.75
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,773.08,626.94
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,780.45,631.09
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,776.93,626.66
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,770.02,619.98
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,757.56,609.72
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,741.86,597.26
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,720.73,581.67
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,696.63,563.96
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,665.61,538.64
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,634.19,512.72
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,551.8,446.99
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,473.49,383.99
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,383.56,311.44
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,300.42,243.83
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,270.05,219.15
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,240.48,194.55
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,206.99,166.1
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,174.63,138.3
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,141.87,110.29
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,110.8,83.65
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,79.56,57.67
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,51.62,35.02
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,28.33,15.37
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,11.8,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,56.63,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,124.12,89.46
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,185.24,147.92
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,255.11,210.48
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,310.39,259.87
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,369.46,311.08
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,422.03,355.39
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,475.13,398.82
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,519.23,433.96
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,563.06,468.04
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,343.84,289.33
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,89.27,70.73
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,100.75,80.47
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,112.23,89.82
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,134.92,108.42
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,157.69,126.87
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,153.84,123.32
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,150.09,119.93
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,130.3,103.58
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,110.78,87.44
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,106.79,84.15
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,102.82,80.88
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,90.5,70.67
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,78.36,60.58
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,68.18,52.11
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,58.01,43.61
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,44.94,32.63
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,31.88,21.59
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,33.81,23.3
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,35.73,25.01
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,32.35,22.17
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,28.96,19.32
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,25.09,16.03
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,21.22,12.72
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,17.84,9.82
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,14.46,6.87
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,10.6,3.45
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,6.74,0.03
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.85,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.98,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.49,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,78.43,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,174.3,124.96
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,240.74,190.4
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,315.92,257.36
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,375.99,310.63
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,439.61,364.91
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,395.73,329.76
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,330.8,275.63
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,479.91,398.89
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,630.86,517.67
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,666.14,540.86
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,699.35,561.74
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,722.31,575.1
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,746.98,589.64
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,764.28,599.4
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,778.41,606.95
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,785.84,609.18
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,789.89,609.21
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,788.21,606.07
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,783.04,600.72
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,772.2,592.09
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,757.9,581.27
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,737.45,565.99
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,713.87,548.63
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,685.32,526.66
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,653.91,501.85
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,617.04,475.92
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,578.06,447.61
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,533.55,413.45
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,487.7,377.2
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,438.28,337.28
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,388.61,295.89
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,334.45,249.91
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,281.6,203.85
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,225.93,155.84
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,173.97,111.14
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,119.85,67.95
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,73.34,35.28
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,30.44,12.26
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,12.62,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,20.8,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,45.74,29.91
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,77.05,58.88
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,114.73,92.04
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,144.64,118.28
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,174.98,144.3
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,202.71,167.35
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,230.8,190.17
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,297.46,245.2
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,376.2,308.54
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,333.72,271.9
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,286.34,231.21
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,351.36,283.57
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,409.7,329.58
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,362.0,289.46
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,304.87,242.08
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,161.69,127.4
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,26.09,15.92
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,290.25,234.6
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,547.15,434.08
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,538.0,424.67
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,527.79,415.77
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,500.71,394.57
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,473.49,373.29
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,281.22,223.24
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,98.84,75.27
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,212.2,168.45
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,322.6,256.38
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,366.57,291.66
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,396.07,313.85
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,349.32,275.51
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,304.64,238.57
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,292.42,224.13
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,269.63,198.89
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,215.85,152.74
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,166.46,110.73
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,116.23,70.3
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,72.91,38.97
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,33.17,16.82
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,21.67,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,83.51,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,186.68,134.85
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,254.38,203.57
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,330.85,273.97
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,387.57,326.95
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,450.78,383.79
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,503.66,430.85
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,557.05,477.02
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,602.56,514.73
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,647.06,550.65
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,683.54,579.78
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,717.9,605.87
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,740.8,621.67
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,765.22,638.63
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,782.38,650.88
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,796.3,660.69
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,803.65,664.27
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,807.51,665.3
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,805.96,663.56
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,800.85,659.26
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,788.9,650.04
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,773.55,638.34
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,752.39,622.07
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,728.09,603.45
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,550.35,456.96
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,378.67,311.76
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,500.51,416.23
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,588.46,488.83
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,544.49,450.79
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,498.21,410.48
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,348.77,286.58
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,226.37,185.78
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,197.64,161.4
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,169.61,137.16
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,139.99,111.27
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,111.28,86.03
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,82.41,61.18
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,55.57,38.62
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,32.08,19.41
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,15.36,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,7.86,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,85.53,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,191.06,140.8
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,259.19,210.89
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,335.97,282.15
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,394.73,336.48
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,460.38,394.73
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,513.72,441.69
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,567.49,487.47
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,613.28,524.56
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,658.01,559.71
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,694.63,586.73
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,729.07,610.51
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,752.31,625.49
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,777.04,641.52
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,794.66,651.73
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,808.97,659.44
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,815.67,661.5
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,818.81,661.05
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,816.0,657.9
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,809.63,652.34
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,798.26,642.5
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,783.44,630.33
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,762.23,614.75
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,737.86,596.95
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,707.31,573.81
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,674.09,547.73
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,636.1,517.83
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,597.27,486.59
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,551.91,449.53
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,505.36,410.57
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,454.25,367.15
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,403.06,322.45
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,347.96,273.15
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,294.45,224.27
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,237.34,173.01
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,183.06,124.48
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,128.26,78.58
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,81.25,43.47
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,37.95,20.49
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,26.98,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,79.68,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,177.43,130.17
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,244.48,197.65
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,320.34,266.61
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,380.88,320.63
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,444.79,375.07
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,494.71,416.9
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,548.32,459.94
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,592.54,493.44
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,635.65,524.93
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,672.48,550.77
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,707.3,573.3
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,639.5,517.07
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,555.04,447.72
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,541.25,436.01
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,533.16,427.67
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,556.25,443.67
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,578.13,458.08
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,553.03,438.23
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,526.93,418.02
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,493.28,391.56
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,453.47,360.42
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,502.27,399.89
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,545.01,433.21
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,507.8,404.1
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,475.96,379.42
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,448.95,358.63
