Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,96.77,48.61
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,204.74,154.22
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,273.25,216.05
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,349.92,282.94
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,413.16,337.0
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,479.96,391.94
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,337.8,277.45
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,140.93,111.77
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,157.54,124.99
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,174.33,137.84
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,282.51,226.2
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,396.28,316.48
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,414.81,329.46
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,432.76,342.27
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,493.35,389.35
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,563.26,442.36
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,488.71,382.55
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,412.99,321.6
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,646.28,509.08
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,848.27,660.05
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,837.76,652.09
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,823.84,642.88
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,803.83,629.3
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,780.67,613.4
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,752.11,592.49
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,723.06,571.17
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,686.06,543.26
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,646.89,512.97
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,602.05,477.71
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,555.95,440.68
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,506.35,400.56
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,456.41,359.1
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,401.57,312.15
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,347.09,264.6
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,290.17,214.92
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,236.28,167.41
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,179.23,118.94
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,128.85,78.11
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,79.17,43.0
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,40.42,21.34
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,14.81,2.52
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,39.7,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,132.37,72.54
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,231.78,176.54
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,298.84,238.67
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,377.62,308.48
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,441.95,364.31
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,509.21,420.38
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,565.12,466.3
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,621.31,511.34
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,669.2,549.0
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,711.45,580.23
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,750.63,606.97
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,787.48,631.54
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,816.78,650.21
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,843.05,666.52
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,863.31,679.37
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,880.08,689.75
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,888.92,693.53
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,893.99,694.78
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,894.01,693.6
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,890.23,690.09
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,880.1,682.38
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,866.25,672.21
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,845.89,657.81
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,822.07,641.06
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,792.92,619.36
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,760.68,595.52
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,723.18,568.53
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,683.15,537.8
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,637.43,502.25
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,589.96,464.6
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,538.47,423.16
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,486.15,379.97
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,429.25,332.11
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,372.91,283.45
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,312.94,231.75
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,255.44,181.16
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,195.34,129.33
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,140.71,83.97
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,84.57,43.47
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,40.51,19.52
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,12.87,2.42
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,44.04,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,134.94,79.91
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,230.12,181.26
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,299.79,247.54
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,374.24,316.32
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,440.67,376.16
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,510.46,436.75
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,566.92,484.42
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,623.68,530.61
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,673.42,569.87
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,717.86,602.23
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,756.73,630.8
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,793.27,657.27
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,824.32,678.05
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,852.46,696.45
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,872.02,708.29
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,888.04,717.54
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,897.54,722.04
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,903.24,723.88
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,902.9,722.83
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,898.69,719.14
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,887.43,709.45
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,872.42,697.23
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,852.29,682.4
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,828.62,665.08
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,798.81,643.55
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,765.94,619.72
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,728.17,591.85
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,687.84,559.86
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,641.92,523.03
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,594.33,484.04
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,542.54,441.2
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,489.88,396.45
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,433.28,346.72
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,377.11,296.1
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,317.05,242.1
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,259.23,189.26
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,198.91,135.02
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,143.58,87.28
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,88.56,46.4
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,43.51,21.26
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,16.9,5.93
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,9.83,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,68.79,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,157.89,97.82
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,252.18,198.61
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,322.59,264.76
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,399.76,333.91
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,463.23,389.28
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,529.06,443.93
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,584.9,489.89
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,636.74,531.38
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,684.39,566.84
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,730.56,598.86
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,769.76,626.51
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,806.54,652.1
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,835.8,670.75
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,861.89,687.03
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,882.24,700.4
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,898.98,711.31
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,905.71,714.25
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,908.48,714.62
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,908.53,714.22
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,904.74,711.27
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,894.81,702.85
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,881.09,691.95
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,860.93,677.22
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,837.22,660.12
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,808.31,639.67
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,776.17,616.91
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,737.62,589.11
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,696.49,557.41
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,649.12,520.41
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,600.4,481.56
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,548.37,439.49
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,495.45,395.53
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,438.15,346.38
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,381.4,296.42
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,321.11,243.48
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,263.24,191.6
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,202.64,137.95
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,147.18,90.57
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,90.34,48.22
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,45.04,22.36
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,18.66,7.84
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,10.81,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,55.94,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,147.61,94.5
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,239.94,188.87
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,309.18,253.29
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,382.78,319.33
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,445.07,373.26
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,509.66,426.57
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,564.92,472.22
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,620.39,516.59
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,666.23,552.13
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,710.49,584.42
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,749.7,611.37
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,786.64,636.26
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,809.77,650.89
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,834.47,666.73
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,854.67,679.99
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,871.54,690.9
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,880.97,695.55
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,886.78,697.78
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,886.45,696.51
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,882.46,692.82
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,832.55,655.39
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,779.08,615.62
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,800.64,631.4
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,815.08,641.51
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,785.85,620.49
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,753.75,597.7
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,716.59,570.38
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,678.52,540.86
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,632.12,504.65
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,584.76,466.99
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,533.02,425.53
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,480.86,382.62
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,424.74,334.95
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,369.03,286.55
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,310.23,235.6
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,254.33,186.24
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,195.29,135.4
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,142.89,91.73
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,90.86,52.88
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,49.19,27.64
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.22,10.96
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,60.64,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,151.8,99.72
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,241.64,190.67
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,311.4,256.46
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,385.68,324.73
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,448.0,380.81
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,512.58,436.86
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,568.66,484.61
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,625.02,531.24
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,673.73,570.64
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,721.26,606.75
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,756.33,631.8
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,793.51,658.27
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,823.15,678.77
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,849.82,696.9
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,870.09,710.93
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,886.91,722.4
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,898.19,729.95
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,905.81,734.88
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,905.95,733.92
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,902.25,730.25
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,892.03,720.69
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,878.06,708.51
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,858.58,693.52
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,835.59,676.02
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,806.3,653.85
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,773.88,629.38
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,735.96,600.7
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,695.46,568.36
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,649.64,530.98
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,602.26,491.66
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,550.56,448.75
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,497.91,403.93
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,441.04,353.85
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,384.62,303.02
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,324.68,249.18
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,266.99,196.5
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,206.92,142.47
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,151.77,94.58
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,94.57,51.07
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,48.43,23.87
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,19.76,9.64
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,12.78,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,50.42,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,142.28,96.32
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,231.6,183.68
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,301.44,247.95
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,378.68,316.56
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,444.88,373.51
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,512.17,429.13
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,568.83,474.67
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,625.83,518.95
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,674.85,555.81
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,722.86,589.48
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,762.37,616.89
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,794.95,638.96
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,825.3,658.37
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,852.73,675.51
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,872.98,689.69
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,889.8,701.55
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,898.77,706.89
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,904.0,709.72
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,904.12,708.59
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,900.48,705.17
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,890.39,697.29
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,876.6,686.92
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,856.44,672.38
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,832.86,655.49
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,804.18,635.29
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,772.38,612.8
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,734.58,585.28
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,694.29,554.09
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,648.89,518.37
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,601.7,480.63
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,550.36,439.17
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,497.65,395.54
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,440.79,346.91
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,384.52,297.6
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,324.49,245.25
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,266.81,193.91
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,207.18,141.6
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,151.03,93.8
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,95.66,51.96
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,49.8,24.62
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,20.54,10.49
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,13.76,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,79.97,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,170.51,117.1
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,261.52,207.2
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,331.01,272.42
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,406.85,341.05
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,469.86,397.03
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,535.17,452.82
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,590.25,498.89
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,641.22,540.38
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,688.94,576.95
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,735.24,610.88
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,660.59,548.39
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,548.24,452.88
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,578.7,475.71
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,608.14,496.96
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,764.14,622.04
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,903.24,723.34
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,911.37,726.4
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,915.58,727.45
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,916.18,727.44
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,912.9,724.77
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,903.55,718.15
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,890.34,708.85
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,870.45,694.48
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,846.95,677.56
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,818.37,655.88
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,786.43,631.75
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,748.41,603.99
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,707.66,573.19
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,662.45,537.11
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,615.06,498.52
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,563.13,455.77
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,510.04,410.92
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,453.16,361.08
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,396.17,309.92
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,335.8,255.81
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,277.09,202.17
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,214.68,145.8
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,157.42,95.61
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,99.85,51.45
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,50.88,22.59
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,19.11,9.74
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,13.76,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,85.04,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,174.85,122.39
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,264.43,209.57
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,332.94,273.06
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,407.68,339.21
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,470.16,392.7
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,534.85,445.21
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,585.58,486.02
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,639.86,528.07
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,686.63,561.97
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,731.89,593.46
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,770.27,619.63
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,806.16,643.71
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,834.8,661.07
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,860.27,676.04
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,879.93,688.9
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,896.01,699.32
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,903.0,702.62
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,906.05,703.31
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,905.84,702.73
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,901.84,699.65
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,891.31,690.82
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,877.07,679.56
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,857.19,665.3
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,833.83,648.69
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,805.08,627.53
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,773.2,604.19
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,735.43,577.5
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,695.11,547.85
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,649.52,512.69
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,602.32,475.55
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,550.7,434.12
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,498.24,390.96
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,442.06,343.37
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,386.21,294.91
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,326.78,243.86
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,269.5,193.53
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,210.08,141.75
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,154.94,94.84
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,99.55,53.07
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,51.32,23.91
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,19.26,9.93
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,13.76,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,77.85,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,169.77,120.35
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,254.07,200.63
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,322.84,263.63
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,397.98,329.69
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,460.73,382.73
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,525.87,435.16
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,581.15,479.29
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,636.52,522.08
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,679.57,552.69
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,725.31,583.66
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,764.08,609.38
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,800.53,633.09
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,830.04,651.53
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,856.48,667.72
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,876.09,678.69
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,892.21,687.28
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,902.21,692.05
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,908.46,694.41
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,908.28,693.82
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,904.28,690.81
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,894.0,682.36
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,880.01,671.55
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,860.5,658.36
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,837.48,642.83
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,808.08,621.67
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,775.61,598.42
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,738.7,573.1
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,699.2,544.88
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,654.35,511.11
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,607.66,475.15
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,555.99,434.6
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,503.42,392.24
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,446.96,345.16
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,391.02,297.28
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,331.33,246.58
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,273.63,196.28
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,213.49,144.29
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,158.03,97.33
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,102.14,54.99
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,53.27,25.01
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,20.03,10.7
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,11.65,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.86,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,94.03,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,177.04,125.72
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,262.42,205.61
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,331.85,268.56
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,407.51,334.43
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,471.1,388.26
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,537.05,441.63
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,592.75,485.35
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,648.45,527.56
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,691.81,558.43
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,737.86,590.19
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,776.75,616.31
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,813.23,640.39
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,842.91,658.36
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,869.5,674.01
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,889.35,686.89
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,905.65,697.38
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,913.51,701.02
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,917.45,702.1
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,916.68,700.79
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,912.1,697.0
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,901.38,687.73
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,886.95,676.09
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,867.17,661.91
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,843.91,645.42
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,813.78,623.26
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,780.66,599.08
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,743.18,573.82
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,703.19,545.62
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,657.43,510.73
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,609.93,473.86
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,558.29,433.2
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,505.32,390.51
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,448.19,343.01
