Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,8.0,2.85,15.0,8.0,7.86,0.0
2016,2,22,7,30,0.0,16.0,3.1,15.0,16.0,15.44,5.24
2016,2,22,7,45,0.0,33.5,3.35,15.5,33.5,32.59,21.22
2016,2,22,8,0,0.0,51.0,3.6,16.0,51.0,50.5,36.75
2016,2,22,8,15,0.0,70.5,3.65,16.0,70.5,70.43,53.89
2016,2,22,8,30,0.0,90.0,3.7,16.0,90.0,90.21,70.66
2016,2,22,8,45,18.0,120.5,3.8,16.5,128.0,132.13,105.69
2016,2,22,9,0,36.0,151.0,3.9,17.0,166.0,181.96,146.63
2016,2,22,9,15,18.0,114.0,3.85,17.0,121.5,123.98,98.32
2016,2,22,9,30,0.0,77.0,3.8,17.0,77.0,74.46,56.67
2016,2,22,9,45,0.0,69.5,3.75,17.5,69.5,67.2,50.4
2016,2,22,10,0,0.0,62.0,3.7,18.0,62.0,59.95,44.16
2016,2,22,10,15,0.0,112.0,3.6,18.5,112.0,109.0,84.05
2016,2,22,10,30,0.0,162.0,3.5,19.0,162.0,159.44,124.22
2016,2,22,10,45,23.5,227.5,3.45,19.5,243.5,245.99,192.92
2016,2,22,11,0,47.0,293.0,3.4,20.0,325.0,343.91,268.32
2016,2,22,11,15,47.5,304.0,3.25,20.0,337.5,355.48,276.26
2016,2,22,11,30,48.0,315.0,3.1,20.0,350.0,366.88,284.34
2016,2,22,11,45,129.0,342.5,3.0,20.5,438.5,474.69,366.69
2016,2,22,12,0,210.0,370.0,2.9,21.0,527.0,573.67,439.57
2016,2,22,12,15,229.5,372.0,2.7,21.0,545.5,590.41,450.72
2016,2,22,12,30,249.0,374.0,2.5,21.0,564.0,606.07,461.43
2016,2,22,12,45,333.5,351.0,2.4,21.5,605.0,656.8,498.39
2016,2,22,13,0,418.0,328.0,2.3,22.0,646.0,697.03,527.08
2016,2,22,13,15,624.5,236.5,2.15,22.0,705.5,771.22,583.09
2016,2,22,13,30,831.0,145.0,2.0,22.0,765.0,826.01,621.56
2016,2,22,13,45,825.5,144.0,1.95,22.0,747.5,798.35,602.18
2016,2,22,14,0,820.0,143.0,1.9,22.0,730.0,768.01,581.77
2016,2,22,14,15,810.5,141.0,1.85,22.0,704.0,731.3,556.62
2016,2,22,14,30,801.0,139.0,1.8,22.0,678.0,692.55,528.82
2016,2,22,14,45,787.0,136.0,1.8,22.0,644.5,648.34,496.97
2016,2,22,15,0,773.0,133.0,1.8,22.0,611.0,602.39,463.17
2016,2,22,15,15,754.5,129.5,1.8,21.5,570.5,552.48,426.43
2016,2,22,15,30,736.0,126.0,1.8,21.0,530.0,502.32,388.34
2016,2,22,15,45,709.5,121.5,1.85,21.0,484.0,447.53,345.03
2016,2,22,16,0,683.0,117.0,1.9,21.0,438.0,393.9,301.35
2016,2,22,16,15,648.0,110.5,1.8,20.5,388.0,336.8,254.18
2016,2,22,16,30,613.0,104.0,1.7,20.0,338.0,282.47,208.21
2016,2,22,16,45,565.0,95.0,1.6,20.0,286.0,225.69,159.96
2016,2,22,17,0,517.0,86.0,1.5,20.0,234.0,173.86,116.41
2016,2,22,17,15,445.5,74.0,1.45,19.0,182.5,120.55,75.12
2016,2,22,17,30,374.0,62.0,1.4,18.0,131.0,76.23,44.78
2016,2,22,17,45,268.5,45.5,1.35,17.5,86.0,36.22,25.31
2016,2,22,18,0,163.0,29.0,1.3,17.0,41.0,22.69,10.37
2016,2,22,18,15,81.5,14.5,1.4,16.5,20.5,14.25,0.0
2016,2,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,7,15,115.5,14.5,4.45,14.0,24.0,43.09,0.0
2016,2,23,7,30,231.0,29.0,4.8,14.0,48.0,118.2,75.73
2016,2,23,7,45,368.5,39.5,5.15,14.0,97.0,192.28,147.15
2016,2,23,8,0,506.0,50.0,5.5,14.0,146.0,280.43,224.93
2016,2,23,8,15,576.5,57.5,5.55,14.0,200.5,347.61,285.54
2016,2,23,8,30,647.0,65.0,5.6,14.0,255.0,420.64,349.52
2016,2,23,8,45,706.0,68.0,5.7,14.5,312.0,484.9,404.2
2016,2,23,9,0,765.0,71.0,5.8,15.0,369.0,555.19,462.0
2016,2,23,9,15,421.5,139.0,5.95,15.5,306.5,440.28,365.0
2016,2,23,9,30,78.0,207.0,6.1,16.0,244.0,273.05,221.93
2016,2,23,9,45,79.5,228.0,6.3,16.5,269.0,298.43,241.79
2016,2,23,10,0,81.0,249.0,6.5,17.0,294.0,323.64,260.98
2016,2,23,10,15,40.5,206.5,6.7,17.0,229.5,245.0,196.35
2016,2,23,10,30,0.0,164.0,6.9,17.0,165.0,161.44,127.06
2016,2,23,10,45,1.5,172.5,7.1,17.0,174.0,171.02,134.69
2016,2,23,11,0,3.0,181.0,7.3,17.0,183.0,180.66,142.31
2016,2,23,11,15,65.5,268.0,7.45,17.0,315.5,331.85,265.29
2016,2,23,11,30,128.0,355.0,7.6,17.0,448.0,488.75,389.29
2016,2,23,11,45,118.5,362.0,7.8,17.0,449.5,486.83,386.92
2016,2,23,12,0,109.0,369.0,8.0,17.0,451.0,476.13,378.18
2016,2,23,12,15,525.0,239.0,8.1,16.5,640.0,724.05,584.18
2016,2,23,12,30,941.0,109.0,8.2,16.0,829.0,939.07,751.12
2016,2,23,12,45,938.0,110.5,8.35,16.0,828.0,927.87,742.43
2016,2,23,13,0,935.0,112.0,8.5,16.0,827.0,913.05,731.94
2016,2,23,13,15,666.5,221.0,8.55,15.5,728.0,792.05,640.34
2016,2,23,13,30,398.0,330.0,8.6,15.0,629.0,663.05,534.7
2016,2,23,13,45,661.0,218.5,8.65,15.0,701.0,749.55,609.43
2016,2,23,14,0,924.0,107.0,8.7,15.0,773.0,809.12,658.48
2016,2,23,14,15,702.0,182.5,8.7,14.5,678.0,698.17,571.33
2016,2,23,14,30,480.0,258.0,8.7,14.0,583.0,592.48,484.2
2016,2,23,14,45,398.5,266.5,8.7,14.0,527.5,524.26,428.59
2016,2,23,15,0,317.0,275.0,8.7,14.0,472.0,464.58,379.31
2016,2,23,15,15,166.5,238.5,8.65,13.5,341.5,326.78,266.85
2016,2,23,15,30,16.0,202.0,8.6,13.0,211.0,203.12,164.42
2016,2,23,15,45,8.0,145.0,8.6,12.5,149.5,143.57,115.6
2016,2,23,16,0,0.0,88.0,8.6,12.0,88.0,85.08,66.85
2016,2,23,16,15,0.0,78.5,8.45,11.5,78.5,75.91,59.4
2016,2,23,16,30,0.0,69.0,8.3,11.0,69.0,66.7,51.81
2016,2,23,16,45,0.0,58.0,8.15,11.0,58.0,56.04,42.76
2016,2,23,17,0,0.0,47.0,8.0,11.0,47.0,45.4,33.61
2016,2,23,17,15,0.0,37.0,7.8,10.5,37.0,35.72,25.23
2016,2,23,17,30,0.0,27.0,7.6,10.0,27.0,26.05,16.72
2016,2,23,17,45,0.0,18.0,7.45,9.5,18.0,17.36,9.65
2016,2,23,18,0,0.0,9.0,7.3,9.0,9.0,8.67,0.86
2016,2,23,18,15,0.0,4.5,7.2,8.5,4.5,4.42,0.0
2016,2,23,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,7,15,221.0,13.0,4.5,5.5,32.0,68.58,0.0
2016,2,24,7,30,442.0,26.0,4.7,6.0,64.0,177.3,120.93
2016,2,24,7,45,551.5,35.0,4.95,6.5,118.0,251.54,198.29
2016,2,24,8,0,661.0,44.0,5.2,7.0,172.0,336.77,276.96
2016,2,24,8,15,722.5,49.5,5.4,7.5,230.0,405.92,341.05
2016,2,24,8,30,784.0,55.0,5.6,8.0,288.0,479.57,406.74
2016,2,24,8,45,825.0,58.5,5.85,9.0,345.5,543.31,461.42
2016,2,24,9,0,866.0,62.0,6.1,10.0,403.0,604.8,512.4
2016,2,24,9,15,892.0,65.0,6.05,10.5,456.5,660.54,557.15
2016,2,24,9,30,918.0,68.0,6.0,11.0,510.0,715.73,598.27
2016,2,24,9,45,941.0,68.0,6.0,11.5,559.0,764.27,633.13
2016,2,24,10,0,964.0,68.0,6.0,12.0,608.0,811.29,666.23
2016,2,24,10,15,977.5,69.5,5.95,12.5,650.5,850.68,692.81
2016,2,24,10,30,991.0,71.0,5.9,13.0,693.0,887.29,717.0
2016,2,24,10,45,1004.0,69.5,5.85,13.5,728.0,917.02,735.84
2016,2,24,11,0,1017.0,68.0,5.8,14.0,763.0,943.5,752.18
2016,2,24,11,15,1023.0,69.0,5.7,14.5,790.0,963.26,763.26
2016,2,24,11,30,1029.0,70.0,5.6,15.0,817.0,979.15,771.56
2016,2,24,11,45,1026.5,75.5,5.6,15.5,835.5,988.58,775.98
2016,2,24,12,0,1024.0,81.0,5.6,16.0,854.0,993.79,777.55
2016,2,24,12,15,1026.0,81.0,5.55,16.0,863.0,992.78,776.03
2016,2,24,12,30,1028.0,81.0,5.5,16.0,872.0,987.67,771.79
2016,2,24,12,45,1029.0,80.0,5.5,16.5,871.5,976.52,762.3
2016,2,24,13,0,1030.0,79.0,5.5,17.0,871.0,961.33,750.15
2016,2,24,13,15,1028.5,79.0,5.4,17.0,861.5,941.15,735.38
2016,2,24,13,30,1027.0,79.0,5.3,17.0,852.0,917.13,718.03
2016,2,24,13,45,1024.0,77.5,5.25,17.0,833.5,886.64,696.41
2016,2,24,14,0,1021.0,76.0,5.2,17.0,815.0,852.67,672.31
2016,2,24,14,15,1014.5,75.0,5.1,17.0,788.0,813.36,644.0
2016,2,24,14,30,1008.0,74.0,5.0,17.0,761.0,771.12,613.47
2016,2,24,14,45,1000.0,72.0,4.9,17.0,725.5,724.18,578.97
2016,2,24,15,0,992.0,70.0,4.8,17.0,690.0,674.89,540.04
2016,2,24,15,15,979.5,68.5,4.65,17.0,647.5,621.47,496.86
2016,2,24,15,30,967.0,67.0,4.5,17.0,605.0,566.6,451.51
2016,2,24,15,45,950.0,64.5,4.35,17.0,556.0,507.49,401.68
2016,2,24,16,0,933.0,62.0,4.2,17.0,507.0,447.97,350.15
2016,2,24,16,15,908.0,59.0,3.65,16.0,453.5,385.01,295.37
2016,2,24,16,30,883.0,56.0,3.1,15.0,400.0,323.13,240.04
2016,2,24,16,45,846.0,52.5,2.55,14.5,342.5,259.23,182.29
2016,2,24,17,0,809.0,49.0,2.0,14.0,285.0,198.42,127.88
2016,2,24,17,15,749.0,44.0,1.85,13.0,227.0,135.0,75.78
2016,2,24,17,30,689.0,39.0,1.7,12.0,169.0,79.94,37.5
2016,2,24,17,45,578.5,31.0,1.55,11.0,115.0,28.63,19.53
2016,2,24,18,0,468.0,23.0,1.4,10.0,61.0,18.92,8.94
2016,2,24,18,15,234.0,11.5,1.35,9.5,30.5,11.3,0.0
2016,2,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,7,15,219.5,13.5,2.3,7.0,33.5,69.29,0.0
2016,2,25,7,30,439.0,27.0,2.5,8.0,67.0,178.63,123.57
2016,2,25,7,45,545.0,36.0,2.75,9.0,120.5,251.86,196.58
2016,2,25,8,0,651.0,45.0,3.0,10.0,174.0,335.67,271.78
2016,2,25,8,15,711.5,51.0,2.85,10.5,231.5,404.64,333.31
2016,2,25,8,30,772.0,57.0,2.7,11.0,289.0,478.03,395.76
2016,2,25,8,45,809.0,61.5,2.6,12.0,345.5,540.28,446.0
2016,2,25,9,0,846.0,66.0,2.5,13.0,402.0,603.73,494.74
2016,2,25,9,15,871.5,69.0,2.55,14.0,455.5,654.65,532.61
2016,2,25,9,30,897.0,72.0,2.6,15.0,509.0,708.76,569.82
2016,2,25,9,45,914.5,75.0,2.7,16.0,557.0,756.1,600.93
2016,2,25,10,0,932.0,78.0,2.8,17.0,605.0,801.59,630.1
2016,2,25,10,15,945.0,80.0,2.8,17.0,646.5,840.2,655.67
2016,2,25,10,30,958.0,82.0,2.8,17.0,688.0,876.11,679.17
2016,2,25,10,45,966.5,84.0,2.8,17.5,722.5,905.31,696.55
2016,2,25,11,0,975.0,86.0,2.8,18.0,757.0,931.16,711.57
2016,2,25,11,15,981.0,87.0,2.8,18.0,783.0,950.21,723.31
2016,2,25,11,30,987.0,88.0,2.8,18.0,809.0,965.54,732.66
2016,2,25,11,45,990.0,89.0,2.8,18.5,826.5,974.39,736.38
2016,2,25,12,0,993.0,90.0,2.8,19.0,844.0,979.3,737.64
2016,2,25,12,15,994.5,90.5,2.8,19.0,852.0,978.36,736.56
2016,2,25,12,30,996.0,91.0,2.8,19.0,860.0,973.43,733.02
2016,2,25,12,45,994.0,91.5,2.85,19.5,859.0,961.5,724.0
2016,2,25,13,0,992.0,92.0,2.9,20.0,858.0,945.72,712.57
2016,2,25,13,15,989.0,91.5,2.95,20.0,848.0,924.28,698.78
2016,2,25,13,30,986.0,91.0,3.0,20.0,838.0,899.22,682.58
2016,2,25,13,45,980.0,91.0,3.1,20.0,819.0,868.83,663.03
2016,2,25,14,0,974.0,91.0,3.2,20.0,800.0,835.26,641.13
2016,2,25,14,15,966.0,89.5,3.25,19.5,772.5,795.68,615.71
2016,2,25,14,30,958.0,88.0,3.3,19.0,745.0,753.45,588.05
2016,2,25,14,45,940.5,89.5,3.4,19.0,708.0,705.64,554.09
2016,2,25,15,0,923.0,91.0,3.5,19.0,671.0,656.37,516.86
2016,2,25,15,15,907.5,88.5,3.55,18.5,628.5,603.09,476.45
2016,2,25,15,30,892.0,86.0,3.6,18.0,586.0,548.83,433.92
2016,2,25,15,45,869.5,83.5,3.7,18.0,537.0,489.98,385.72
2016,2,25,16,0,847.0,81.0,3.8,18.0,488.0,431.82,336.55
2016,2,25,16,15,817.5,77.0,3.65,17.0,435.0,370.37,284.27
2016,2,25,16,30,788.0,73.0,3.5,16.0,382.0,310.74,232.0
2016,2,25,16,45,744.0,68.0,3.4,15.5,325.5,248.71,177.04
2016,2,25,17,0,700.0,63.0,3.3,15.0,269.0,190.87,126.14
2016,2,25,17,15,633.0,55.5,3.25,14.0,213.0,130.25,76.75
2016,2,25,17,30,566.0,48.0,3.2,13.0,157.0,78.95,40.72
2016,2,25,17,45,451.0,37.5,3.2,12.0,106.0,32.31,22.69
2016,2,25,18,0,336.0,27.0,3.2,11.0,55.0,21.03,10.84
2016,2,25,18,15,168.0,13.5,3.2,10.5,27.5,13.27,0.0
2016,2,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,7,15,187.0,15.0,2.25,3.5,32.5,71.99,0.0
2016,2,26,7,30,374.0,30.0,2.2,4.0,65.0,166.56,119.57
2016,2,26,7,45,482.0,40.0,2.15,5.0,117.5,237.8,189.06
2016,2,26,8,0,590.0,50.0,2.1,6.0,170.0,320.32,263.07
2016,2,26,8,15,653.5,57.0,2.3,7.0,226.5,388.61,324.0
2016,2,26,8,30,717.0,64.0,2.5,8.0,283.0,459.51,384.85
2016,2,26,8,45,758.0,69.0,2.75,9.0,339.0,522.28,436.96
2016,2,26,9,0,799.0,74.0,3.0,10.0,395.0,586.69,488.45
2016,2,26,9,15,827.0,77.5,2.85,10.5,448.0,642.04,530.58
2016,2,26,9,30,855.0,81.0,2.7,11.0,501.0,697.06,569.88
2016,2,26,9,45,874.5,84.5,2.6,11.5,548.5,745.17,602.2
2016,2,26,10,0,894.0,88.0,2.5,12.0,596.0,786.97,629.13
2016,2,26,10,15,908.0,90.0,2.35,12.5,638.0,825.25,652.57
2016,2,26,10,30,922.0,92.0,2.2,13.0,680.0,861.0,673.66
2016,2,26,10,45,931.0,94.5,2.05,13.5,714.0,890.35,689.77
2016,2,26,11,0,940.0,97.0,1.9,14.0,748.0,916.48,703.36
2016,2,26,11,15,947.0,98.0,1.75,14.0,774.0,935.83,713.37
2016,2,26,11,30,954.0,99.0,1.6,14.0,800.0,951.62,720.88
2016,2,26,11,45,957.5,100.5,1.5,14.5,817.5,961.15,723.55
2016,2,26,12,0,961.0,102.0,1.4,15.0,835.0,966.87,723.78
2016,2,26,12,15,963.0,102.0,1.25,15.0,843.5,965.78,720.15
2016,2,26,12,30,965.0,102.0,1.1,15.0,852.0,960.83,714.08
2016,2,26,12,45,964.5,102.0,0.95,15.5,851.5,949.85,702.85
2016,2,26,13,0,964.0,102.0,0.8,16.0,851.0,935.1,689.33
2016,2,26,13,15,961.5,101.5,0.65,16.0,841.5,914.45,673.4
2016,2,26,13,30,959.0,101.0,0.5,16.0,832.0,890.26,655.37
2016,2,26,13,45,955.0,100.0,0.4,16.5,813.5,860.96,634.03
2016,2,26,14,0,951.0,99.0,0.3,17.0,795.0,828.45,610.86
2016,2,26,14,15,943.5,97.5,0.25,17.0,767.5,789.85,585.85
2016,2,26,14,30,936.0,96.0,0.2,17.0,740.0,748.64,559.06
2016,2,26,14,45,925.5,94.0,0.2,17.0,705.5,702.55,528.49
2016,2,26,15,0,915.0,92.0,0.2,17.0,671.0,654.53,494.81
2016,2,26,15,15,900.0,89.5,0.3,17.0,628.5,601.78,457.94
2016,2,26,15,30,885.0,87.0,0.4,17.0,586.0,548.03,418.86
2016,2,26,15,45,865.0,84.0,0.5,17.0,538.0,490.09,374.96
2016,2,26,16,0,845.0,81.0,0.6,17.0,490.0,432.6,329.41
2016,2,26,16,15,816.0,77.0,0.6,16.5,437.0,371.32,279.15
2016,2,26,16,30,787.0,73.0,0.6,16.0,384.0,311.81,228.62
2016,2,26,16,45,745.0,68.0,0.65,15.5,328.0,250.2,175.82
2016,2,26,17,0,703.0,63.0,0.7,15.0,272.0,192.56,126.24
2016,2,26,17,15,637.0,56.0,0.8,14.0,216.0,132.2,77.76
2016,2,26,17,30,571.0,49.0,0.9,13.0,160.0,81.05,42.02
2016,2,26,17,45,458.5,38.5,1.0,12.0,108.5,33.92,19.33
2016,2,26,18,0,346.0,28.0,1.1,11.0,57.0,21.84,11.81
2016,2,26,18,15,173.0,14.0,1.1,10.5,28.5,13.76,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,7,15,165.0,16.0,1.55,7.5,32.5,68.43,0.0
2016,2,27,7,30,330.0,32.0,1.7,8.0,65.0,155.73,111.89
2016,2,27,7,45,434.5,44.0,1.9,9.0,116.0,225.97,177.76
2016,2,27,8,0,539.0,56.0,2.1,10.0,167.0,307.16,249.4
2016,2,27,8,15,603.0,63.5,2.2,11.0,222.5,374.03,307.81
2016,2,27,8,30,667.0,71.0,2.3,12.0,278.0,445.97,368.08
2016,2,27,8,45,707.5,77.0,2.45,13.5,333.0,507.21,416.93
2016,2,27,9,0,748.0,83.0,2.6,15.0,388.0,570.25,465.11
2016,2,27,9,15,777.5,87.5,2.7,15.5,439.5,623.26,505.54
2016,2,27,9,30,807.0,92.0,2.8,16.0,491.0,678.69,546.17
2016,2,27,9,45,825.5,96.5,2.95,16.5,538.0,725.57,578.59
2016,2,27,10,0,844.0,101.0,3.1,17.0,585.0,770.86,609.41
2016,2,27,10,15,859.0,103.5,3.15,17.5,626.0,809.22,634.33
2016,2,27,10,30,874.0,106.0,3.2,18.0,667.0,845.22,657.33
2016,2,27,10,45,883.0,109.0,3.25,18.5,700.5,874.1,675.14
2016,2,27,11,0,892.0,112.0,3.3,19.0,734.0,899.9,690.78
2016,2,27,11,15,899.5,113.5,3.35,19.0,759.5,914.22,699.81
2016,2,27,11,30,907.0,115.0,3.4,19.0,785.0,930.41,710.35
2016,2,27,11,45,910.0,116.5,3.45,19.5,802.0,939.08,714.46
2016,2,27,12,0,913.0,118.0,3.5,20.0,819.0,944.12,716.27
2016,2,27,12,15,915.0,118.5,3.5,20.0,827.5,943.53,715.44
2016,2,27,12,30,917.0,119.0,3.5,20.0,836.0,939.25,712.3
2016,2,27,12,45,916.0,119.5,3.55,20.5,835.5,928.68,703.98
2016,2,27,13,0,915.0,120.0,3.6,21.0,835.0,914.53,693.4
2016,2,27,13,15,912.0,119.5,3.6,21.0,825.0,894.16,679.69
2016,2,27,13,30,909.0,119.0,3.6,21.0,815.0,870.46,663.79
2016,2,27,13,45,903.0,118.5,3.6,21.0,796.5,841.17,644.03
2016,2,27,14,0,897.0,118.0,3.6,21.0,778.0,808.97,622.21
2016,2,27,14,15,888.5,116.5,3.6,21.0,751.0,773.13,597.74
2016,2,27,14,30,880.0,115.0,3.6,21.0,724.0,732.55,569.72
2016,2,27,14,45,867.5,113.0,3.6,21.0,689.5,686.7,535.86
2016,2,27,15,0,855.0,111.0,3.6,21.0,655.0,639.26,500.0
2016,2,27,15,15,838.5,108.0,3.5,20.5,613.5,587.24,460.47
2016,2,27,15,30,822.0,105.0,3.4,20.0,572.0,534.56,419.3
2016,2,27,15,45,799.5,101.5,3.35,20.0,524.5,478.18,373.44
2016,2,27,16,0,777.0,98.0,3.3,20.0,477.0,422.37,326.76
2016,2,27,16,15,746.0,93.0,2.9,19.5,425.0,361.46,275.16
2016,2,27,16,30,715.0,88.0,2.5,19.0,373.0,303.87,225.14
2016,2,27,16,45,670.5,81.5,2.15,18.5,318.0,243.92,173.19
2016,2,27,17,0,626.0,75.0,1.8,18.0,263.0,188.33,125.33
2016,2,27,17,15,558.0,66.0,1.8,17.0,208.5,131.98,80.36
2016,2,27,17,30,490.0,57.0,1.8,16.0,154.0,83.48,46.34
2016,2,27,17,45,379.5,44.0,1.85,15.0,104.5,38.79,23.3
2016,2,27,18,0,269.0,31.0,1.9,14.0,55.0,24.62,14.09
2016,2,27,18,15,134.5,15.5,2.15,14.0,27.5,15.24,0.0
2016,2,27,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,28,7,15,111.0,20.0,4.3,12.5,31.0,59.25,0.0
2016,2,28,7,30,222.0,40.0,4.4,13.0,62.0,131.45,94.52
2016,2,28,7,45,329.5,54.5,4.5,14.0,111.5,198.91,155.25
2016,2,28,8,0,437.0,69.0,4.6,15.0,161.0,278.16,224.09
2016,2,28,8,15,505.0,79.0,4.8,15.5,215.0,345.74,283.11
2016,2,28,8,30,573.0,89.0,5.0,16.0,269.0,418.27,344.66
2016,2,28,8,45,286.5,82.0,5.2,17.0,172.0,267.85,221.4
2016,2,28,9,0,0.0,75.0,5.4,18.0,75.0,72.52,55.04
2016,2,28,9,15,0.0,85.5,5.55,18.5,85.5,82.85,63.4
2016,2,28,9,30,0.0,96.0,5.7,19.0,96.0,93.25,71.61
2016,2,28,9,45,0.0,132.0,5.85,19.5,132.5,129.57,100.85
2016,2,28,10,0,0.0,168.0,6.0,20.0,169.0,166.18,129.85
2016,2,28,10,15,2.5,180.0,5.95,20.5,182.0,180.02,140.37
2016,2,28,10,30,5.0,192.0,5.9,21.0,195.0,193.99,150.94
2016,2,28,10,45,10.5,220.5,5.9,21.5,227.5,227.61,177.01
2016,2,28,11,0,16.0,249.0,5.9,22.0,260.0,261.4,202.88
2016,2,28,11,15,16.5,257.5,5.8,22.0,269.5,270.21,209.34
2016,2,28,11,30,17.0,266.0,5.7,22.0,279.0,278.98,215.82
2016,2,28,11,45,146.0,320.0,5.6,22.5,432.5,466.66,362.73
2016,2,28,12,0,275.0,374.0,5.5,23.0,586.0,646.59,497.21
2016,2,28,12,15,274.0,379.0,5.4,23.0,592.0,648.09,496.92
2016,2,28,12,30,273.0,384.0,5.3,23.0,598.0,648.35,496.48
2016,2,28,12,45,285.0,381.0,5.2,23.5,604.5,650.38,496.92
2016,2,28,13,0,297.0,378.0,5.1,24.0,611.0,650.97,496.34
2016,2,28,13,15,262.0,379.5,4.95,24.0,584.0,615.07,468.92
2016,2,28,13,30,227.0,381.0,4.8,24.0,557.0,574.11,438.03
2016,2,28,13,45,526.0,264.5,4.7,24.0,657.5,695.05,534.18
2016,2,28,14,0,825.0,148.0,4.6,24.0,758.0,789.02,606.07
2016,2,28,14,15,558.0,236.0,4.45,24.0,642.5,652.53,502.24
2016,2,28,14,30,291.0,324.0,4.3,24.0,527.0,528.07,405.31
2016,2,28,14,45,185.0,308.0,4.2,24.0,435.0,426.04,328.15
2016,2,28,15,0,79.0,292.0,4.1,24.0,343.0,333.37,256.7
2016,2,28,15,15,409.5,212.0,3.9,23.5,448.5,444.38,346.47
2016,2,28,15,30,740.0,132.0,3.7,23.0,554.0,519.13,403.76
2016,2,28,15,45,714.0,127.0,3.55,23.0,507.0,463.19,358.22
2016,2,28,16,0,688.0,122.0,3.4,23.0,460.0,408.39,313.11
2016,2,28,16,15,653.5,116.0,3.05,22.5,409.0,350.96,265.42
2016,2,28,16,30,619.0,110.0,2.7,22.0,358.0,296.26,219.03
2016,2,28,16,45,572.0,101.0,2.4,21.5,305.0,238.61,170.32
2016,2,28,17,0,525.0,92.0,2.1,21.0,252.0,185.83,126.02
2016,2,28,17,15,454.5,80.5,2.1,20.0,199.0,131.66,83.64
2016,2,28,17,30,384.0,69.0,2.1,19.0,146.0,86.43,51.93
2016,2,28,17,45,279.5,52.5,2.15,18.5,99.0,44.71,28.36
2016,2,28,18,0,175.0,36.0,2.2,18.0,52.0,28.1,16.81
2016,2,28,18,15,87.5,18.0,2.45,18.0,26.0,17.69,0.0
2016,2,28,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,7,15,75.5,22.5,1.2,15.5,30.5,50.71,7.68
2016,2,29,7,30,151.0,45.0,1.4,16.0,61.0,110.28,79.6
2016,2,29,7,45,253.0,62.5,1.6,16.5,109.0,180.97,140.21
2016,2,29,8,0,355.0,80.0,1.8,17.0,157.0,257.86,205.4
2016,2,29,8,15,423.5,93.0,1.9,17.5,209.5,323.48,260.69
2016,2,29,8,30,492.0,106.0,2.0,18.0,262.0,395.23,319.3
2016,2,29,8,45,246.0,101.0,2.1,19.0,179.0,259.71,210.55
2016,2,29,9,0,0.0,96.0,2.2,20.0,96.0,93.81,71.88
2016,2,29,9,15,0.0,109.0,2.3,20.5,109.0,106.72,82.23
2016,2,29,9,30,0.0,122.0,2.4,21.0,122.0,119.64,92.21
2016,2,29,9,45,21.0,184.5,2.5,21.5,197.0,199.64,156.06
2016,2,29,10,0,42.0,247.0,2.6,22.0,272.0,290.94,226.68
2016,2,29,10,15,45.0,263.0,2.65,22.0,291.0,310.51,240.93
2016,2,29,10,30,48.0,279.0,2.7,22.0,310.0,330.1,255.36
2016,2,29,10,45,42.5,286.5,2.75,22.5,315.0,333.07,256.39
2016,2,29,11,0,37.0,294.0,2.8,23.0,320.0,335.75,257.3
2016,2,29,11,15,102.0,332.5,2.8,23.0,408.0,434.0,332.34
2016,2,29,11,30,167.0,371.0,2.8,23.0,496.0,541.91,411.91
2016,2,29,11,45,186.5,379.0,2.85,23.5,522.0,567.02,428.83
2016,2,29,12,0,206.0,387.0,2.9,24.0,548.0,591.44,445.6
2016,2,29,12,15,511.0,277.0,2.95,24.0,679.5,761.52,574.52
2016,2,29,12,30,816.0,167.0,3.0,24.0,811.0,912.07,680.72
2016,2,29,12,45,511.0,281.5,3.05,24.0,684.5,753.34,566.49
2016,2,29,13,0,206.0,396.0,3.1,24.0,558.0,585.65,440.33
2016,2,29,13,15,195.0,391.5,3.1,24.0,544.0,565.71,426.77
2016,2,29,13,30,184.0,387.0,3.1,24.0,530.0,545.5,412.17
2016,2,29,13,45,254.5,366.0,3.15,24.5,558.5,578.32,437.32
2016,2,29,14,0,325.0,345.0,3.2,25.0,587.0,601.32,454.87
2016,2,29,14,15,557.5,248.0,3.2,25.0,645.5,666.47,507.09
2016,2,29,14,30,790.0,151.0,3.2,25.0,704.0,712.01,543.71
2016,2,29,14,45,745.5,162.5,3.2,25.0,664.0,661.16,505.76
2016,2,29,15,0,701.0,174.0,3.2,25.0,624.0,611.4,468.61
2016,2,29,15,15,681.0,169.0,3.15,24.5,583.5,561.34,431.76
2016,2,29,15,30,661.0,164.0,3.1,24.0,543.0,511.4,394.01
2016,2,29,15,45,634.5,157.0,3.1,24.0,497.0,456.86,351.19
2016,2,29,16,0,608.0,150.0,3.1,24.0,451.0,403.73,308.42
2016,2,29,16,15,571.5,142.0,2.75,23.5,400.5,346.5,261.81
2016,2,29,16,30,535.0,134.0,2.4,23.0,350.0,293.46,217.71
2016,2,29,16,45,487.5,122.5,2.05,22.5,298.0,237.73,171.5
2016,2,29,17,0,440.0,111.0,1.7,22.0,246.0,186.95,129.66
2016,2,29,17,15,371.0,96.0,1.65,21.0,194.0,135.28,89.74
2016,2,29,17,30,302.0,81.0,1.6,20.0,142.0,91.66,58.8
2016,2,29,17,45,217.0,60.0,1.6,19.5,96.5,52.73,35.02
2016,2,29,18,0,132.0,39.0,1.6,19.0,51.0,31.98,20.29
2016,2,29,18,15,66.0,19.5,1.8,19.0,25.5,16.39,0.0
2016,2,29,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,1,7,15,28.0,20.5,3.2,17.5,23.5,31.99,7.07
2016,3,1,7,30,56.0,41.0,3.4,18.0,47.0,68.25,48.03
2016,3,1,7,45,93.5,65.0,3.65,18.5,82.0,112.48,86.09
2016,3,1,8,0,131.0,89.0,3.9,19.0,117.0,159.93,126.6
2016,3,1,8,15,154.5,112.5,4.05,19.5,155.5,203.3,163.26
2016,3,1,8,30,178.0,136.0,4.2,20.0,194.0,248.58,200.65
2016,3,1,8,45,193.5,160.0,4.4,20.5,233.0,291.52,235.24
2016,3,1,9,0,209.0,184.0,4.6,21.0,272.0,335.28,269.7
2016,3,1,9,15,226.5,202.5,4.5,21.5,308.5,374.66,299.81
2016,3,1,9,30,244.0,221.0,4.4,22.0,345.0,423.04,336.07
2016,3,1,9,45,328.5,226.0,4.35,23.0,409.5,498.83,393.4
2016,3,1,10,0,413.0,231.0,4.3,24.0,474.0,587.83,458.66
2016,3,1,10,15,618.5,178.5,4.15,24.0,569.5,711.06,552.12
2016,3,1,10,30,824.0,126.0,4.0,24.0,665.0,836.5,640.26
2016,3,1,10,45,846.5,123.0,3.85,24.5,701.0,869.26,659.0
2016,3,1,11,0,869.0,120.0,3.7,25.0,737.0,899.53,676.37
2016,3,1,11,15,877.5,121.5,3.7,25.0,763.0,919.6,688.83
2016,3,1,11,30,886.0,123.0,3.7,25.0,789.0,930.91,695.51
2016,3,1,11,45,515.0,257.0,3.75,25.5,646.0,749.41,565.23
2016,3,1,12,0,144.0,391.0,3.8,26.0,503.0,540.14,404.9
2016,3,1,12,15,146.0,393.5,4.0,26.0,508.5,542.18,407.52
2016,3,1,12,30,148.0,396.0,4.2,26.0,514.0,543.57,408.76
2016,3,1,12,45,542.0,252.0,4.45,26.0,682.0,751.27,569.75
2016,3,1,13,0,936.0,108.0,4.7,26.0,850.0,929.85,697.09
2016,3,1,13,15,934.0,107.5,4.9,25.5,841.0,909.75,685.17
2016,3,1,13,30,932.0,107.0,5.1,25.0,832.0,886.2,672.0
2016,3,1,13,45,933.0,103.5,5.3,25.0,815.0,858.63,654.49
2016,3,1,14,0,934.0,100.0,5.5,25.0,798.0,827.68,634.41
2016,3,1,14,15,926.5,98.5,5.55,25.0,771.0,789.21,608.06
2016,3,1,14,30,919.0,97.0,5.6,25.0,744.0,748.18,579.69
2016,3,1,14,45,658.0,182.5,5.7,25.0,634.5,624.31,485.35
2016,3,1,15,0,397.0,268.0,5.8,25.0,525.0,511.85,396.91
2016,3,1,15,15,321.5,264.0,5.8,24.5,464.0,444.24,345.55
2016,3,1,15,30,246.0,260.0,5.8,24.0,403.0,381.7,297.35
2016,3,1,15,45,234.5,238.5,5.8,23.5,366.0,341.45,266.42
2016,3,1,16,0,223.0,217.0,5.8,23.0,329.0,302.08,235.52
2016,3,1,16,15,491.0,148.0,5.5,22.5,358.5,323.1,248.33
2016,3,1,16,30,759.0,79.0,5.2,22.0,388.0,315.23,233.23
2016,3,1,16,45,719.0,73.0,4.95,21.5,333.0,254.15,179.76
2016,3,1,17,0,679.0,67.0,4.7,21.0,278.0,195.0,128.41
2016,3,1,17,15,616.0,60.0,4.35,20.0,222.5,137.5,81.79
2016,3,1,17,30,553.0,53.0,4.0,19.0,167.0,87.17,45.97
2016,3,1,17,45,451.0,42.0,3.7,18.5,116.0,39.92,21.58
2016,3,1,18,0,349.0,31.0,3.4,18.0,65.0,23.9,13.96
2016,3,1,18,15,174.5,15.5,3.3,17.5,32.5,11.91,0.0
2016,3,1,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,2,7,15,204.0,17.5,2.65,9.5,41.0,86.56,36.29
2016,3,2,7,30,408.0,35.0,2.8,10.0,82.0,189.71,142.35
2016,3,2,7,45,498.5,45.5,2.95,11.0,135.0,259.01,205.74
2016,3,2,8,0,589.0,56.0,3.1,12.0,188.0,337.54,274.98
2016,3,2,8,15,647.5,63.0,3.3,12.5,244.0,404.71,333.86
2016,3,2,8,30,706.0,70.0,3.5,13.0,300.0,476.34,394.33
2016,3,2,8,45,736.5,77.0,3.75,14.0,354.5,533.03,440.24
2016,3,2,9,0,767.0,84.0,4.0,15.0,409.0,592.9,486.89
2016,3,2,9,15,793.5,88.0,3.95,15.5,460.5,647.07,527.86
2016,3,2,9,30,820.0,92.0,3.9,16.0,512.0,700.84,566.07
2016,3,2,9,45,830.0,99.0,3.9,17.0,557.0,744.83,594.72
2016,3,2,10,0,840.0,106.0,3.9,18.0,602.0,786.6,621.19
2016,3,2,10,15,854.0,108.5,3.85,18.5,642.5,824.18,645.12
2016,3,2,10,30,868.0,111.0,3.8,19.0,683.0,859.32,667.02
2016,3,2,10,45,871.5,116.5,3.8,19.5,714.5,886.1,683.08
2016,3,2,11,0,875.0,122.0,3.8,20.0,746.0,909.58,696.82
2016,3,2,11,15,881.5,123.5,3.8,20.5,771.5,927.92,707.02
2016,3,2,11,30,888.0,125.0,3.8,21.0,797.0,942.85,714.95
2016,3,2,11,45,885.5,129.5,3.8,21.5,812.0,949.38,717.24
2016,3,2,12,0,883.0,134.0,3.8,22.0,827.0,952.21,717.21
2016,3,2,12,15,884.5,134.5,3.85,22.0,834.5,950.72,716.11
2016,3,2,12,30,886.0,135.0,3.9,22.0,842.0,945.6,712.72
2016,3,2,12,45,873.5,141.5,4.0,22.5,838.0,930.8,701.79
2016,3,2,13,0,861.0,148.0,4.1,23.0,834.0,912.7,688.77
2016,3,2,13,15,856.5,147.5,4.1,23.0,823.5,891.14,674.28
2016,3,2,13,30,852.0,147.0,4.1,23.0,813.0,866.48,657.72
2016,3,2,13,45,830.0,154.0,4.15,23.5,790.0,832.4,633.59
2016,3,2,14,0,808.0,161.0,4.2,24.0,767.0,796.39,608.13
2016,3,2,14,15,797.5,158.5,4.2,24.0,739.5,757.91,581.78
2016,3,2,14,30,787.0,156.0,4.2,24.0,712.0,718.17,553.05
2016,3,2,14,45,775.5,151.0,4.25,24.5,677.5,672.6,518.83
2016,3,2,15,0,764.0,146.0,4.3,25.0,643.0,625.7,483.06
2016,3,2,15,15,416.0,201.0,4.2,24.5,469.5,440.22,341.53
2016,3,2,15,30,68.0,256.0,4.1,24.0,296.0,282.84,218.31
2016,3,2,15,45,355.5,198.0,4.1,24.0,379.0,362.11,281.14
2016,3,2,16,0,643.0,140.0,4.1,24.0,462.0,410.99,315.52
2016,3,2,16,15,321.5,77.0,3.9,23.5,238.0,193.57,146.93
2016,3,2,16,30,0.0,14.0,3.7,23.0,14.0,13.51,5.5
2016,3,2,16,45,231.5,61.5,3.5,22.5,134.0,116.67,83.45
2016,3,2,17,0,463.0,109.0,3.3,22.0,254.0,190.92,132.86
2016,3,2,17,15,396.0,94.5,3.4,21.5,201.5,138.4,91.33
2016,3,2,17,30,329.0,80.0,3.5,21.0,149.0,93.69,59.18
2016,3,2,17,45,234.0,60.5,3.6,20.5,102.0,52.11,33.83
2016,3,2,18,0,139.0,41.0,3.7,20.0,55.0,33.54,21.81
2016,3,2,18,15,69.5,20.5,3.95,19.5,27.5,17.23,0.0
2016,3,2,18,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
