Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,1038.95,766.93
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1020.47,754.01
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,996.92,738.9
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,969.86,721.52
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,936.78,700.11
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,900.61,676.56
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,859.95,649.81
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,816.71,621.09
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,767.0,587.54
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,715.87,552.01
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,661.82,511.72
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,606.73,469.62
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,546.62,422.75
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,487.64,375.26
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,425.39,323.98
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,364.53,272.35
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,302.1,218.64
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,242.8,167.02
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,179.83,114.26
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,124.74,71.14
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,72.24,38.0
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,34.96,25.09
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,26.42,17.0
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,17.21,4.1
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,10.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,40.49,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,117.94,78.89
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,199.13,150.49
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,267.92,211.64
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,345.94,279.0
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,413.96,335.91
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,486.69,393.99
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,548.56,442.26
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,614.02,491.46
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,672.75,532.78
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,731.45,571.08
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,783.23,604.12
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,829.13,632.35
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,873.15,658.76
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,914.91,683.16
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,949.92,703.5
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,981.99,721.69
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,1007.56,734.7
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,1029.7,745.47
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,1045.32,753.58
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1057.21,759.46
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1062.83,760.82
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1064.58,759.97
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,1060.45,757.13
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,1052.46,752.09
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,1038.22,742.56
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,1020.28,730.85
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,996.82,716.54
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,969.91,700.1
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,937.44,680.66
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,901.9,659.1
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,860.97,633.31
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,817.51,605.62
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,769.69,575.07
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,719.91,542.18
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,665.6,504.23
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,610.24,464.25
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,549.83,418.55
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,490.57,372.08
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,428.71,322.22
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,368.18,271.84
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,305.5,218.38
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,245.72,166.78
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,182.21,114.53
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,126.52,71.48
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,73.46,38.07
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,34.83,24.77
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,26.77,17.21
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.07,5.28
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,7.37,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,44.69,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,115.3,78.79
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,194.79,148.52
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,262.95,209.06
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,340.19,275.87
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,407.92,333.24
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,480.62,392.36
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,544.11,442.25
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,607.54,490.38
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,665.87,532.97
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,724.29,572.63
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,775.69,606.57
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,825.84,638.96
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,869.51,666.18
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,905.94,688.01
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,940.83,708.24
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,972.85,726.26
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,998.37,738.67
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,1020.56,748.8
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,1036.32,757.27
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,1048.43,763.46
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,1054.32,764.25
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,1056.42,762.74
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,1051.75,758.56
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,1043.29,752.15
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,1029.14,740.8
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1011.35,727.34
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,988.14,712.0
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,961.54,694.61
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,929.38,672.36
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,894.19,648.26
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,853.73,621.58
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,810.79,593.19
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,762.82,561.73
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,713.03,528.15
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,659.47,490.83
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,604.92,451.71
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,545.43,407.07
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,487.0,361.84
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,425.27,313.5
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,364.95,264.64
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,302.88,213.0
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,243.67,163.03
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,181.54,112.94
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,127.22,71.63
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,74.59,38.69
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,35.59,25.1
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,27.1,17.28
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,17.94,5.69
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,11.3,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,20.54,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,57.34,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,127.2,87.37
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,207.66,157.44
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,276.47,218.27
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,354.11,284.89
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,421.53,341.42
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,493.25,399.04
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,554.5,446.4
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,619.28,494.52
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,676.84,535.37
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,734.23,573.34
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,785.49,606.73
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,835.38,638.54
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,873.41,661.9
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,913.81,686.72
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,947.99,706.74
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,979.24,724.67
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,1003.99,738.57
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,1025.34,750.29
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,1040.18,759.33
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1051.34,766.15
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1056.73,768.23
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1058.3,768.0
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,1054.07,765.35
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,1046.04,760.4
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,1031.33,751.25
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,1012.98,739.84
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,989.16,724.6
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,961.94,707.18
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,929.41,685.37
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,893.94,661.55
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,853.06,636.06
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,809.74,608.6
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,761.69,576.31
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,711.94,541.82
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,612.0,466.53
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,525.63,400.38
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,512.67,390.69
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,485.24,367.84
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,424.0,318.16
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,364.19,268.31
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,302.39,216.07
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,241.42,164.11
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,181.75,114.79
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,127.56,72.85
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,76.1,40.48
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,38.18,27.34
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,29.33,19.18
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,19.78,7.41
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,13.13,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,33.79,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,88.36,61.52
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,146.54,111.68
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,207.38,164.07
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,281.98,227.17
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,161.31,130.19
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,14.47,6.5
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,38.15,26.23
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,61.87,45.64
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,126.92,98.42
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,194.05,151.48
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,386.53,305.42
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,586.51,457.15
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,727.79,563.97
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,874.22,667.07
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,910.49,689.03
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,944.32,709.89
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,976.6,730.25
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,1000.55,744.96
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,945.9,707.74
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,870.92,650.4
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,865.32,645.49
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,857.4,638.63
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,959.85,716.64
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,1046.46,774.81
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,1038.1,769.09
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,1025.75,761.39
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,1003.42,746.35
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,977.55,729.05
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,948.54,708.23
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,915.9,685.03
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,875.3,658.8
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,832.01,630.52
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,779.69,594.38
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,726.72,556.76
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,671.84,515.26
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,614.96,471.47
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,556.83,426.05
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,497.96,378.8
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,434.95,327.44
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,373.33,275.75
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,310.91,222.39
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,250.55,170.09
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,189.09,119.07
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,130.19,73.11
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,75.91,38.36
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,33.55,23.59
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,26.39,16.88
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,18.68,7.21
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,11.3,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,23.46,1.27
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,83.33,58.49
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,152.46,116.21
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,204.15,161.46
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,260.21,209.43
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,311.92,252.25
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,366.59,296.0
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,495.37,398.3
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,638.48,507.51
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,695.81,546.56
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,752.7,583.34
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,804.18,616.85
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,849.52,645.62
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,833.11,630.97
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,795.4,600.52
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,899.33,671.24
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,998.57,734.03
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,1023.59,747.35
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1045.13,759.03
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1059.6,767.35
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1070.28,773.41
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,1066.19,769.02
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,1057.84,762.18
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,1052.46,758.18
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,1043.43,751.96
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,956.78,694.47
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,861.77,624.57
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,871.4,633.38
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,876.01,638.02
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,891.55,651.01
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,892.76,651.72
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,852.35,624.71
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,810.74,597.12
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,695.21,515.81
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,593.03,440.65
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,580.5,434.3
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,557.31,418.7
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,524.9,393.8
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,486.95,363.43
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,420.59,311.34
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,353.79,257.21
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,293.32,207.6
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,242.1,165.3
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,184.6,118.91
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,132.81,79.49
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,83.32,47.88
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,44.53,32.68
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,33.09,22.36
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,21.0,9.15
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,13.27,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,17.27,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,48.27,13.32
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,109.31,77.77
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,177.08,136.08
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,240.68,191.5
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,312.57,253.0
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,377.02,306.67
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,449.2,364.67
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,511.01,413.92
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,575.09,463.98
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,633.52,508.01
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,693.08,551.91
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,670.54,529.42
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,637.71,499.08
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,631.77,491.2
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,628.33,484.8
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,678.26,520.19
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,728.7,555.15
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,858.48,651.81
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,980.63,735.03
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,893.04,670.01
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,789.15,589.27
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,845.84,629.43
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,895.24,663.2
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,877.88,649.39
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,858.58,634.73
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,844.45,623.32
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,828.51,610.92
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,879.54,651.18
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,918.43,678.62
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,812.04,603.36
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,711.59,528.36
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,597.08,446.13
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,492.34,368.87
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,448.6,337.51
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,406.26,306.63
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,505.16,385.65
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,573.13,437.71
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,518.29,395.17
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,463.74,352.29
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,405.67,306.05
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,349.75,260.28
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,292.46,212.74
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,238.85,167.76
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,183.38,122.78
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,134.21,85.05
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,87.07,54.09
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,50.81,38.41
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,36.68,25.65
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,23.35,11.35
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,13.76,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.95,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.78,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,15.91,7.35
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,26.06,16.22
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,38.63,27.04
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,51.21,37.7
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,83.7,64.78
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,116.73,91.76
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,321.32,261.34
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,544.3,436.84
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,432.82,345.68
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,291.25,229.04
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,348.54,273.45
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,407.49,317.77
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,271.94,211.67
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,133.48,101.14
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,140.34,106.51
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,147.22,111.73
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,360.84,278.31
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,583.69,442.24
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,594.77,447.59
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,605.02,453.32
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,374.94,284.15
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,153.95,114.74
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,156.33,116.83
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,158.67,118.63
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,323.02,243.85
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,483.76,361.21
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,574.54,428.71
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,655.73,488.32
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,762.64,572.21
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,845.4,635.69
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,629.66,477.07
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,432.35,325.23
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,570.0,435.59
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,675.49,517.31
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,549.32,421.3
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,444.41,340.51
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,465.11,357.98
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,463.61,355.62
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,406.18,309.23
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,350.97,263.6
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,293.77,215.19
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,239.48,168.8
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,184.5,123.7
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,135.81,86.06
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,88.25,54.23
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,49.93,37.34
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.02,25.66
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.92,12.66
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.74,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,17.77,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,46.42,20.14
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,104.84,74.88
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,176.28,135.03
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,133.75,104.76
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,70.37,53.31
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,90.91,70.24
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,111.42,86.76
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,102.56,79.05
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,94.19,71.79
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,114.58,87.7
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,134.99,103.35
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,131.76,100.22
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,128.63,97.26
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,178.85,136.37
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,229.62,175.19
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,267.6,203.6
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,305.74,231.77
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,242.36,182.85
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,179.72,134.41
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,172.8,129.01
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,165.87,123.58
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,167.79,125.01
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,169.69,126.42
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,475.68,361.17
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,775.53,575.87
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,755.89,559.87
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,735.38,544.83
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,715.0,531.0
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,693.86,516.6
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,441.89,333.9
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,198.65,148.83
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,312.29,236.37
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,420.83,317.73
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,276.35,209.6
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,135.35,101.04
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,122.28,91.19
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,109.25,81.2
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,110.13,82.15
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,110.98,83.09
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,108.92,81.91
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,106.8,80.69
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,93.4,70.22
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,80.04,59.67
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,119.3,84.86
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,138.21,92.73
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,97.38,65.52
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,63.6,48.86
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,44.31,31.7
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,25.51,13.36
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,14.25,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.42,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,8.67,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,23.65,13.43
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,38.64,26.21
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,57.04,41.67
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,75.52,56.95
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,95.01,72.73
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,114.47,88.18
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,125.6,96.65
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,136.79,105.04
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,120.6,91.56
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,104.9,78.61
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,96.42,71.48
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,88.09,64.55
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,124.94,93.17
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,162.11,121.55
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,416.67,317.9
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,675.8,504.44
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,718.13,531.44
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,760.2,558.99
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,772.12,565.41
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,782.38,570.82
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,750.41,545.27
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,710.0,514.46
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,854.55,620.62
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,979.12,705.25
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,968.55,695.02
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,954.7,683.9
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,931.84,668.48
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,906.16,651.38
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,876.87,630.72
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,844.81,608.37
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,806.77,584.89
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,766.81,559.97
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,723.94,530.96
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,678.83,499.65
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,627.79,463.06
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,574.89,424.47
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,520.49,384.18
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,465.98,342.68
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,407.82,297.85
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,351.53,253.18
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,294.18,206.26
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,239.11,160.64
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,182.89,116.18
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,132.45,78.36
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,83.97,47.1
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,43.73,31.35
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,33.23,22.1
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,22.45,11.19
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.41,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,10.61,1.68
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,23.65,13.92
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,36.7,25.33
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,52.81,39.19
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,69.21,53.05
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,86.63,67.33
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,104.02,81.26
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,69.13,52.01
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,35.74,24.11
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,124.03,96.43
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,216.05,169.5
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,234.56,183.07
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,253.15,196.67
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,269.74,208.6
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,286.35,220.45
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,266.86,204.88
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,247.42,189.48
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,255.38,194.92
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,263.3,200.26
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,269.68,204.82
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,276.0,209.36
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,360.6,272.28
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,439.09,328.93
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,339.22,255.27
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,237.2,178.82
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,153.61,114.78
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,70.8,50.2
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,162.44,121.7
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,253.82,191.43
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,296.8,223.88
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,339.07,255.69
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,335.26,253.06
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,329.4,249.05
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,231.82,175.55
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,136.31,102.05
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,168.05,127.44
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,199.03,152.11
