Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,227.23,174.51
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,250.75,193.07
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,166.26,127.74
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,81.25,60.58
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,71.55,53.0
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,61.86,45.28
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,51.69,37.16
2016,4,12,17,30,0.0,43.0,3.5,22.0,43.0,41.52,28.89
2016,4,12,17,45,0.0,33.0,3.45,21.5,33.0,31.85,20.88
2016,4,12,18,0,0.0,23.0,3.4,21.0,23.0,22.19,13.62
2016,4,12,18,15,0.0,15.0,3.75,20.5,15.0,14.46,6.7
2016,4,12,18,30,0.0,7.0,4.1,20.0,7.0,6.74,0.0
2016,4,12,18,45,0.0,3.5,4.45,19.5,3.5,3.44,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,7.37,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,14.47,4.75
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,31.9,20.71
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,50.01,36.4
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,71.73,54.92
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,93.33,72.98
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,133.55,106.22
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,180.68,144.52
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,189.92,151.31
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,192.68,152.76
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,137.2,107.18
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,83.21,62.73
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,88.56,66.92
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,93.96,71.07
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,115.66,88.13
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,137.42,104.99
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,191.19,147.22
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,245.45,189.08
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,198.58,152.03
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,152.09,115.34
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,308.91,236.64
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,463.84,351.06
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,485.06,364.96
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,505.86,379.11
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,411.29,309.86
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,313.18,236.93
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,331.24,250.32
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,349.03,263.05
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,393.17,295.81
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,431.95,324.24
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,499.49,374.27
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,564.75,421.37
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,567.74,424.07
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,567.64,424.78
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,387.5,293.26
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,217.13,164.17
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,278.73,212.74
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,335.92,256.55
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,357.14,273.35
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,368.02,281.37
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,313.41,240.0
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,262.5,201.38
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,264.27,196.67
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,239.66,166.34
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,183.44,119.37
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,132.55,79.33
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,83.42,46.89
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,43.12,31.87
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,33.39,22.98
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,23.18,12.58
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,31.79,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,88.57,54.0
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,149.14,109.51
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,224.45,174.57
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,289.72,231.95
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,362.3,294.05
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,344.49,281.03
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,296.61,241.21
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,377.54,306.47
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,459.58,370.74
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,594.43,475.61
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,733.2,577.44
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,672.2,525.87
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,583.25,452.18
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,747.27,577.61
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,912.73,691.7
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,940.52,707.72
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,970.75,726.4
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,995.01,739.92
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,1016.06,751.32
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,1030.27,757.88
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,1040.96,762.24
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,1044.63,762.55
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,1044.63,760.68
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,1039.46,756.71
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,1030.69,750.59
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,1015.53,740.86
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,996.98,729.07
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,973.23,713.58
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,946.36,696.12
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,913.87,673.96
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,878.7,650.04
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,838.79,625.06
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,796.65,598.31
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,749.97,567.2
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,700.99,532.92
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,648.61,494.55
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,595.52,454.71
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,538.61,411.12
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,482.1,366.56
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,420.67,317.62
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,362.8,269.89
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,303.23,219.87
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,246.97,171.9
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,189.52,124.27
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,137.56,83.48
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,88.05,50.54
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,47.29,35.49
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,35.47,24.84
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,24.78,14.11
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,31.75,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,87.89,55.36
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,146.85,108.13
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,217.94,168.75
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,184.75,146.98
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,121.71,96.32
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,153.55,122.39
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,182.07,144.96
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,254.89,203.14
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,339.73,268.61
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,385.46,301.34
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,432.14,334.11
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,459.68,352.1
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,485.99,368.99
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,549.46,413.95
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,623.49,464.78
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,792.77,588.6
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,966.18,702.68
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,985.0,712.28
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,1006.53,725.48
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,1020.5,733.22
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,1031.01,738.92
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,1033.11,739.45
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,1031.59,737.88
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,1026.93,735.33
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,1018.77,730.7
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,1004.23,720.72
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,986.34,708.76
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,963.36,694.52
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,937.29,678.35
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,774.19,567.91
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,617.81,453.01
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,717.38,532.28
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,789.38,586.69
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,742.9,555.57
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,694.87,522.63
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,642.7,485.08
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,589.9,446.1
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,533.08,403.23
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,476.81,359.46
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,415.88,311.41
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,358.52,264.57
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,299.57,215.56
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,244.0,168.65
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,187.39,122.15
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,136.28,82.33
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,87.58,50.06
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,47.62,35.48
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,35.4,24.53
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.72,14.01
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,15.73,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,21.25,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,51.77,32.14
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,108.92,80.63
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,169.56,131.8
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,164.5,130.39
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,150.99,120.04
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,112.55,88.29
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,71.55,53.82
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,70.1,52.35
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,68.65,50.86
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,113.45,86.67
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,159.08,122.31
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,149.19,113.85
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,139.52,105.7
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,160.04,121.42
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,180.71,137.08
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,159.49,120.22
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,138.33,103.47
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,120.11,88.94
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,101.98,74.56
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,122.58,90.55
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,143.21,106.47
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,204.78,153.6
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,266.45,199.99
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,203.49,152.05
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,141.06,104.16
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,151.2,112.08
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,161.25,119.88
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,284.71,214.13
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,404.77,303.6
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,512.57,385.53
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,610.56,458.65
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,370.08,281.46
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,136.49,101.46
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,149.52,111.98
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,162.33,122.17
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,151.96,114.55
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,141.76,107.04
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,227.8,175.15
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,306.23,235.87
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,192.49,147.95
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,84.16,62.67
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,130.14,99.33
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,169.96,130.25
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,141.55,107.97
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,114.7,86.96
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,88.12,66.07
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,66.07,51.12
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,44.84,32.4
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,23.17,12.83
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,11.58,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,6.75,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,13.5,4.73
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,34.29,22.38
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,56.06,40.74
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,83.27,63.48
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,110.69,86.1
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,139.91,109.63
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,169.55,133.07
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,174.15,136.23
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,178.64,139.27
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,221.61,172.8
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,272.74,212.07
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,217.92,168.05
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,170.23,129.66
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,261.51,200.34
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,363.36,276.9
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,380.97,289.16
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,398.28,301.39
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,448.32,337.77
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,498.51,373.64
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,509.1,380.82
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,519.38,387.94
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,440.55,329.79
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,355.96,266.81
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,348.37,261.25
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,340.75,255.52
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,310.44,232.96
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,280.35,210.5
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,307.41,231.41
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,334.1,251.94
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,200.31,150.84
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,67.85,48.01
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,120.69,89.83
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,173.11,131.0
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,125.67,94.1
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,78.44,57.0
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,61.94,44.12
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,45.46,31.1
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,81.78,60.42
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,117.63,89.28
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,71.09,52.27
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,24.14,14.22
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,19.79,10.71
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,15.44,7.16
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,13.02,5.21
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,10.61,3.23
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,8.19,1.2
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,5.78,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,3.37,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,10.13,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,20.27,10.18
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,41.18,28.19
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,62.43,46.21
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,86.93,66.74
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,111.64,87.15
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,57.63,42.39
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.75,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,13.51,5.57
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,20.28,11.12
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,114.39,87.74
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,212.37,164.9
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,265.07,205.65
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,327.0,252.85
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,403.21,310.2
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,481.26,367.49
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,355.6,271.94
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,224.38,170.53
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,253.28,192.23
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,282.19,213.27
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,289.02,218.15
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,295.8,223.07
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,250.81,189.11
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,206.13,155.19
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,392.14,296.53
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,573.68,428.19
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,719.5,536.2
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,851.37,631.36
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,787.48,584.86
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,728.55,542.57
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,538.68,405.97
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,358.51,270.84
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,289.13,219.55
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,222.39,169.01
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,282.84,215.92
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,340.28,259.65
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,331.03,253.46
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,320.93,246.74
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,222.57,171.45
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,128.05,97.6
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,73.03,53.89
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,17.38,8.67
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,60.9,44.52
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,103.23,79.15
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,87.07,66.31
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,71.0,53.38
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,55.91,40.91
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,40.57,29.62
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,27.51,17.99
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,14.47,6.15
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,7.23,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,33.75,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,76.6,50.89
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,131.49,97.67
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,199.82,155.58
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,168.85,133.86
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,123.24,96.96
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,119.82,93.87
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,116.0,90.16
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,139.97,109.28
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,164.07,128.21
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,177.48,138.17
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,191.04,148.16
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,224.29,173.53
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,257.91,198.74
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,367.98,282.53
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,473.81,360.12
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,481.17,363.74
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,487.69,367.26
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,485.04,363.67
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,481.78,359.76
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,419.23,313.65
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,349.82,262.21
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,342.4,256.26
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,334.95,250.09
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,388.75,289.42
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,435.99,323.24
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,702.43,522.3
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,942.08,687.47
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,918.84,669.8
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,893.13,653.13
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,861.65,633.12
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,828.25,611.28
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,702.26,520.43
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,589.25,437.0
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,535.27,399.34
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,484.45,363.0
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,400.2,302.04
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,323.31,245.4
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,260.21,198.34
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,201.72,154.01
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,243.81,187.07
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,274.82,209.76
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,267.76,200.17
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,243.66,174.78
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,192.67,133.85
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,147.19,98.92
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,105.38,70.09
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,67.76,52.75
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,48.52,35.78
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,31.24,19.82
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,16.03,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,15.45,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,31.67,19.48
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,63.4,46.16
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,94.93,72.52
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,129.04,100.88
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,165.25,130.6
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,143.16,112.36
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,114.92,88.67
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,75.92,56.84
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,38.65,26.24
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,91.02,68.59
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,144.8,110.89
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,459.93,361.4
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,778.43,591.08
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,821.75,615.22
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,864.04,641.1
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,810.82,599.23
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,741.66,545.25
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,768.66,562.61
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,794.6,578.22
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,899.37,652.65
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,993.61,713.73
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,1007.15,720.75
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,1011.4,722.96
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,1005.66,718.44
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,996.58,712.07
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,981.83,702.95
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,968.5,694.86
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,945.16,679.84
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,918.91,663.11
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,886.23,642.87
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,851.32,621.13
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,811.64,597.24
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,770.07,571.78
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,725.99,543.05
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,680.16,511.31
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,629.13,474.66
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,577.65,436.8
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,520.7,394.02
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,466.0,351.68
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,409.05,307.09
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,353.93,262.54
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,296.78,215.1
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,242.73,169.52
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,188.72,125.12
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,140.1,87.04
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,92.82,54.91
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,53.3,35.67
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,38.67,27.46
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,27.73,17.08
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,14.04,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,8.19,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,16.4,7.45
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,29.93,19.09
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,43.47,30.62
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,59.14,43.81
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,74.99,56.93
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,40.56,28.2
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,28.01,17.59
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,49.29,34.99
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,65.76,48.15
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,82.25,61.12
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,91.0,67.75
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,99.87,74.41
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,106.27,79.09
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,112.68,83.74
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,175.18,132.01
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,238.29,179.42
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,404.9,302.1
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,576.11,419.84
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,678.76,490.24
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,789.41,563.91
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,909.92,648.16
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,1012.79,712.18
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,1007.99,708.59
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,999.84,704.52
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,986.41,695.96
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,969.74,685.5
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,946.64,672.43
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,920.59,657.49
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,889.16,639.7
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,857.32,621.39
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,817.83,598.38
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,776.34,573.66
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,730.28,544.28
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,683.02,512.11
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,631.81,475.72
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,580.17,438.05
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,525.09,397.05
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,468.42,353.58
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,410.6,308.21
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,354.55,262.79
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,259.07,190.71
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,197.88,148.4
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,180.37,127.11
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,139.64,86.13
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,92.44,54.17
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,53.04,35.1
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,38.19,27.08
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,27.67,17.12
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,14.01,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,55.87,14.13
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,127.85,88.0
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,190.23,142.69
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,263.97,206.74
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,329.01,263.3
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,400.21,323.04
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,464.16,374.3
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,531.16,425.66
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,589.28,468.59
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,650.07,511.8
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,704.75,547.89
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,758.95,582.35
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,807.77,614.3
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,855.09,644.81
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,890.88,666.25
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,928.97,689.11
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,960.64,708.88
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,989.4,726.77
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,1012.13,739.32
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,1031.54,749.78
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,1045.5,758.3
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,1055.89,764.7
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,1060.13,765.81
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,1060.7,764.74
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,1054.6,760.65
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,1044.88,754.42
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,1029.64,745.21
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,1010.94,733.87
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,986.99,718.78
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,959.83,701.66
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,926.93,680.72
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,891.22,657.88
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,850.73,631.38
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,807.92,603.16
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,760.82,572.01
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,712.08,539.03
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,659.56,501.53
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,604.76,461.38
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,547.35,417.4
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,490.09,372.25
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,430.45,324.37
