Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,372.14,276.12
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,312.03,225.03
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,252.15,173.71
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,194.32,125.55
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,141.36,83.47
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,89.87,48.31
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,46.08,28.25
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,32.58,22.42
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,25.28,15.33
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,12.48,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,56.87,18.92
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,128.73,88.73
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,191.8,142.74
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,266.41,205.76
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,332.15,261.07
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,404.03,319.01
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,467.78,368.28
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,534.6,417.46
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,593.01,460.21
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,654.06,503.51
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,708.02,538.25
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,761.41,571.47
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,809.32,600.84
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,855.68,628.75
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,890.94,649.78
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,928.46,672.24
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,959.94,690.58
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,988.52,707.07
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,1010.68,719.56
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,1029.48,730.08
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,1042.28,737.02
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,1051.53,741.95
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,1055.68,742.47
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,1056.19,740.96
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,1050.08,737.04
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,1040.4,731.15
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,1024.79,721.78
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,1005.82,710.48
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,981.63,696.78
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,954.3,681.09
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,921.41,661.77
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,885.87,640.6
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,846.42,617.17
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,804.71,591.83
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,758.28,562.82
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,710.26,531.46
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,657.16,495.08
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,603.73,457.16
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,547.45,415.15
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,491.3,371.75
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,431.65,324.46
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,373.47,276.85
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,311.18,224.64
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,254.16,175.91
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,196.8,128.33
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,144.47,86.86
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,93.87,52.38
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,51.63,32.69
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,36.62,25.91
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,27.57,17.29
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,13.94,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,41.19,15.78
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,89.53,63.15
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,142.29,108.03
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,202.34,159.08
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,260.54,208.17
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,330.39,265.39
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,388.79,312.35
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,450.81,360.88
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,374.39,299.17
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,270.84,213.96
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,238.2,187.19
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,198.73,154.62
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,215.41,167.14
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,232.2,179.52
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,269.97,208.05
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,308.0,236.32
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,269.0,206.0
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,230.22,175.9
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,217.3,165.79
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,204.4,155.67
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,461.24,353.09
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,708.54,530.96
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,719.53,535.91
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,729.4,541.53
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,586.89,438.47
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,440.45,330.09
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,350.31,264.25
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,258.7,195.67
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,280.49,212.42
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,302.02,228.64
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,440.82,334.0
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,572.93,430.63
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,343.48,261.68
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,119.09,88.68
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,146.0,110.24
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,172.55,131.15
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,162.59,123.58
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,152.8,116.2
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,283.92,220.16
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,395.62,304.52
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,312.67,240.29
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,242.55,186.84
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,256.62,193.43
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,247.47,177.55
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,195.92,135.22
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,149.62,98.87
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,104.05,66.67
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,65.4,45.07
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,46.45,34.18
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,34.38,22.89
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,17.69,1.06
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,51.53,22.5
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,111.87,77.85
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,170.35,127.1
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,239.25,185.1
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,169.9,133.53
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,73.84,55.42
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,117.34,90.56
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,161.77,125.48
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,264.63,207.23
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,377.21,293.94
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,330.53,255.35
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,270.18,206.36
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,308.54,235.21
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,347.33,263.81
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,435.16,329.02
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,533.72,399.98
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,738.27,553.9
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,939.87,693.65
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,830.63,612.16
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,693.69,508.01
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,855.0,628.12
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,1002.9,728.43
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,1012.48,731.58
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,1013.09,730.14
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,1007.68,726.12
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,998.93,720.12
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,903.75,656.57
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,799.66,579.9
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,867.33,633.48
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,915.39,667.0
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,885.65,646.18
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,850.42,622.29
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,720.06,530.38
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,604.19,443.43
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,652.04,483.88
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,677.96,506.62
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,627.4,470.68
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,574.91,432.87
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,484.75,364.49
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,413.07,309.68
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,391.75,292.86
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,355.94,262.18
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,299.7,215.67
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,247.04,171.71
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,193.91,128.6
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,145.89,91.31
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,99.46,59.72
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,60.85,39.88
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,43.12,30.81
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,31.53,20.21
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,15.92,1.3
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,47.16,22.01
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,102.81,71.77
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,161.97,121.34
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,225.71,174.9
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,198.08,156.16
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,148.94,116.87
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,168.52,132.34
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,187.7,146.99
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,225.73,176.53
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,264.73,206.33
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,391.08,305.49
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,528.1,409.26
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,566.42,436.09
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,603.93,462.41
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,735.53,561.61
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,873.92,660.18
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,904.96,678.51
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,933.64,695.78
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,955.91,708.65
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,975.35,719.67
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,891.94,658.34
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,797.49,585.93
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,773.08,568.44
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,747.16,549.48
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,748.6,550.59
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,748.76,550.75
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,731.64,537.67
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,710.24,521.82
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,635.43,467.84
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,560.47,413.29
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,619.96,458.9
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,672.07,498.18
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,584.03,434.0
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,502.61,374.12
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,536.59,401.83
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,561.2,421.77
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,458.62,345.81
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,367.33,277.43
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,303.52,229.76
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,243.49,184.45
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,254.93,193.89
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,258.5,196.47
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,211.08,160.47
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,165.95,126.38
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,139.17,105.95
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,116.96,89.02
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,104.33,77.08
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,84.28,61.59
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,57.74,43.29
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,33.22,21.75
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,18.04,3.26
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,7.42,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,54.43,28.02
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,107.83,75.73
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,171.76,128.45
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,242.85,187.13
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,305.84,239.32
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,375.39,295.27
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,443.27,347.92
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,514.21,401.17
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,574.69,444.16
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,636.71,486.64
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,694.86,525.64
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,753.99,562.82
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,800.07,590.79
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,847.48,619.33
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,891.49,644.69
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,933.91,668.68
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,966.58,688.96
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,990.66,703.99
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,1015.33,718.12
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,1036.93,730.33
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,1050.36,738.35
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,1060.3,744.43
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,1067.65,748.3
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,1071.42,750.07
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,1066.09,747.25
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,1057.16,742.4
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,1042.21,732.5
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,1023.79,720.57
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,1000.13,706.35
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,973.25,690.17
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,941.34,670.8
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,906.46,649.48
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,866.08,625.3
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,823.37,599.35
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,776.74,569.7
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,728.24,538.21
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,675.39,500.32
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,620.12,459.97
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,561.68,416.38
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,503.43,371.75
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,443.7,325.22
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,385.23,278.21
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,324.08,228.21
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,263.03,177.63
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,204.35,129.73
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,150.47,87.6
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,98.14,52.31
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,53.68,31.27
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,36.51,25.19
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,29.43,18.55
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,14.34,2.06
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,12.64,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,67.94,37.48
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,129.03,91.3
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,189.43,142.47
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,261.84,203.35
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,325.22,256.88
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,394.41,313.64
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,456.24,363.18
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,521.22,413.66
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,579.47,457.63
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,638.84,501.27
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,691.99,538.05
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,744.86,572.58
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,711.15,544.21
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,656.71,499.5
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,784.39,594.49
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,909.37,679.21
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,940.14,697.87
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,968.21,715.34
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,988.76,726.68
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,1006.03,735.94
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,1018.31,743.17
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,1027.25,748.36
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,1028.38,747.11
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,1026.05,743.79
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,1018.26,738.56
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,1007.19,731.35
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,986.88,716.78
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,963.85,700.6
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,939.3,684.61
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,912.12,666.93
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,874.58,642.31
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,834.57,615.98
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,586.73,437.8
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,361.06,267.22
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,322.75,240.08
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,286.23,213.44
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,259.67,194.43
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,233.53,175.51
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,220.92,166.39
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,208.28,157.17
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,212.99,161.5
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,217.43,165.36
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,189.74,144.28
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,166.56,126.72
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,169.67,125.9
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,165.93,118.79
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,122.74,87.2
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,85.28,61.69
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,58.25,43.6
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,34.09,22.49
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,17.67,4.58
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,4.87,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,39.01,20.66
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,76.22,53.32
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,126.12,94.75
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,180.49,139.93
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,137.83,107.17
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,80.86,60.71
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,109.99,84.01
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,139.17,106.87
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,163.83,126.15
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,188.95,145.6
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,224.93,173.11
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,261.52,200.69
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,316.03,242.08
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,364.57,278.42
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,227.62,172.96
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,91.1,66.05
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,272.13,206.29
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,455.3,342.44
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,456.55,341.62
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,457.42,341.06
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,623.3,465.06
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,789.21,584.51
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,595.74,443.84
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,402.79,299.46
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,386.85,288.02
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,366.02,272.63
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,347.94,258.81
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,329.94,245.08
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,496.07,370.25
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,648.99,482.06
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,553.73,412.01
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,461.17,343.64
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,484.88,362.28
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,505.71,378.32
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,456.89,342.49
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,410.09,308.09
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,412.51,310.99
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,411.93,311.22
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,304.02,230.1
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,204.54,154.41
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,261.54,198.74
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,304.56,229.89
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,264.83,197.67
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,224.66,164.75
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,187.73,137.91
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,159.87,119.51
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,120.36,89.65
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,84.86,62.88
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,57.36,43.06
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,30.74,19.88
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,15.44,3.83
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,7.83,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,50.17,29.35
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,99.66,72.53
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,157.1,120.57
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,224.35,177.21
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,288.99,231.51
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,355.42,286.16
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,418.04,336.72
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,485.6,389.88
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,486.17,387.79
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,468.99,371.57
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,588.89,463.4
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,718.3,558.36
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,764.85,588.73
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,810.53,617.43
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,853.87,644.07
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,896.1,669.47
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,927.67,688.62
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,952.92,703.48
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,978.54,717.13
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,1001.55,728.91
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,958.46,697.93
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,904.03,655.17
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,975.14,707.0
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,1032.99,741.7
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,1027.82,737.22
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,1019.31,731.34
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,1005.09,720.53
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,987.64,707.85
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,964.72,693.66
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,938.85,677.63
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,908.2,658.88
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,874.81,638.24
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,837.43,614.45
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,796.06,587.81
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,750.97,558.41
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,704.25,526.51
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,653.06,489.57
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,601.2,451.33
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,546.03,409.96
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,490.81,367.37
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,433.08,322.24
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,374.16,274.89
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,315.99,226.48
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,260.28,179.38
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,203.62,132.93
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,151.8,92.02
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,101.7,57.04
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,58.46,34.9
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,39.32,28.05
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,31.24,20.58
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,15.73,4.59
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,19.45,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,76.41,46.12
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,137.18,98.33
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,194.81,148.11
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,263.54,207.1
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,235.76,188.47
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,183.83,146.5
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,172.72,136.91
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,154.06,120.63
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,122.13,94.41
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,91.04,68.86
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,80.31,59.82
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,69.66,50.93
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,215.76,167.76
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,365.42,283.1
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,261.01,201.19
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,153.96,116.62
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,256.3,196.28
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,367.98,280.75
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,491.82,373.64
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,624.72,469.98
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,450.02,340.88
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,278.58,210.7
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,503.11,381.51
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,714.71,534.28
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,776.55,579.8
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,830.11,619.78
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,711.03,532.03
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,588.07,440.22
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,481.41,362.5
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,377.43,284.95
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,417.33,315.69
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,455.56,344.67
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,621.69,476.9
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,759.94,583.41
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,713.56,548.66
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,667.29,514.37
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,617.98,477.37
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,568.84,439.81
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,515.95,398.68
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,464.36,357.71
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,410.28,314.54
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,358.66,272.38
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,304.99,227.69
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,254.95,185.71
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,204.22,144.27
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,158.65,108.35
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,117.59,79.04
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,80.12,56.22
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,55.96,42.49
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,39.0,27.2
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,20.15,8.0
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,17.91,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,72.04,44.98
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,128.17,93.95
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,183.46,142.39
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,247.03,197.92
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,145.77,117.81
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,17.37,9.16
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,29.93,19.81
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,42.51,30.35
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,48.32,35.1
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,54.14,39.83
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,128.69,101.33
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,205.3,163.0
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,169.68,133.61
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,134.4,104.62
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,142.22,110.74
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,150.08,116.84
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,176.61,138.03
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,203.29,159.16
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,235.56,184.14
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,267.87,208.82
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,530.03,414.79
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,787.81,605.45
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,780.15,597.74
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,770.99,590.45
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,593.0,457.91
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,417.62,322.8
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,364.68,282.46
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,309.35,239.63
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,347.3,269.21
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,386.98,299.77
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,346.29,268.69
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,308.44,239.71
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,293.01,228.01
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,277.66,216.32
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,231.24,179.84
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,185.35,143.59
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,239.08,186.56
