Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,288.39,225.54
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,338.41,265.94
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,378.66,297.2
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,278.6,218.98
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,195.89,154.41
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,142.65,111.98
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,90.46,69.78
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,77.62,59.52
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,64.76,49.04
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,52.17,38.5
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,39.59,27.81
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,28.47,19.4
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,17.36,9.31
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,9.64,1.23
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.97,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,7.37,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,31.05,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,86.88,55.58
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,151.19,111.28
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,214.77,166.71
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,288.05,230.03
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,351.39,285.0
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,420.0,342.65
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,483.82,394.18
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,550.87,446.45
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,607.78,490.79
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,667.19,535.87
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,721.71,573.76
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,775.89,610.62
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,822.85,641.21
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,868.23,670.24
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,903.27,691.89
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,940.62,715.04
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,971.74,733.4
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,999.96,749.72
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,1021.66,761.61
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,1040.06,771.34
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,1053.02,779.06
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,1062.45,784.59
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,1065.77,784.72
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,1065.47,782.67
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,1059.08,778.3
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,1049.13,771.78
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,1033.75,760.33
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1015.0,746.82
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,991.05,731.11
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,963.97,713.4
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,931.14,692.14
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,895.55,668.96
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,855.73,642.51
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,813.64,614.35
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,767.18,583.14
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,719.08,550.29
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,667.17,511.99
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,614.38,472.13
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,556.46,427.61
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,500.15,382.96
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,441.04,335.33
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,383.15,287.23
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,324.2,237.25
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,265.07,186.37
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,207.36,137.08
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,154.05,93.36
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,102.35,56.36
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,57.84,33.12
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,36.58,26.24
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,30.47,20.44
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,18.91,8.13
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.85,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.37,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,31.96,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,87.98,56.43
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,152.94,111.77
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,215.52,165.94
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,287.0,227.24
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,350.53,280.96
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,419.35,336.98
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,482.25,386.37
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,548.1,436.06
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,606.56,479.44
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,664.1,520.91
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,717.47,556.33
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,770.41,590.36
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,817.27,620.4
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,862.59,649.02
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,902.38,673.56
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,934.8,692.99
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,965.44,712.23
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,993.24,729.58
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,1015.57,741.93
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,1034.66,752.24
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,907.84,665.48
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,756.9,553.25
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,918.38,673.16
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,1063.57,767.48
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,1058.17,762.59
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1049.23,756.86
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,1034.37,745.97
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,1016.13,733.08
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,992.23,718.08
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,965.18,701.09
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,933.3,680.92
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,898.6,658.83
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,859.21,633.49
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,817.51,606.4
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,771.04,575.8
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,722.92,543.52
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,671.31,507.0
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,617.22,467.72
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,561.03,425.0
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,504.89,381.11
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,445.76,334.07
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,387.84,286.62
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,328.11,236.34
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,268.05,185.26
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,210.57,137.46
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,157.55,94.88
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,105.55,57.95
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,60.46,34.32
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,38.27,27.35
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,32.26,21.7
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.49,9.45
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,10.81,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,16.05,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,45.1,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,104.74,66.66
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,175.28,126.16
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,237.95,180.72
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,309.42,241.92
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,373.09,295.93
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,441.53,351.76
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,501.05,398.76
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,563.85,446.38
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,621.86,487.71
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,680.28,527.2
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,731.53,558.88
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,781.64,588.88
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,822.57,613.05
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,865.79,638.33
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,902.53,659.36
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,936.59,678.45
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,966.12,695.84
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,992.72,711.36
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,1012.39,721.1
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,1028.67,728.81
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,1040.43,735.89
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1048.71,740.97
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,1051.94,741.61
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,1051.64,740.22
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,1044.82,736.99
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,1034.53,731.71
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,1018.4,722.84
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,999.01,711.93
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,975.02,697.63
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,947.98,681.37
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,849.38,617.67
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,755.23,549.41
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,708.7,518.35
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,662.87,487.01
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,630.55,465.65
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,596.6,442.63
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,584.09,435.44
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,562.31,420.64
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,531.01,397.99
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,491.54,367.74
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,389.36,290.4
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,315.6,235.4
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,271.79,201.02
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,229.31,167.15
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,188.88,135.43
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,150.51,105.64
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,113.01,77.6
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,77.95,54.08
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,54.49,40.87
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,38.29,26.57
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,23.75,12.0
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,16.24,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,44.71,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,104.07,67.17
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,173.4,125.7
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,235.82,179.88
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,307.01,240.58
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,370.64,294.03
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,439.08,349.09
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,501.08,396.12
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,563.84,441.33
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,622.01,484.66
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,680.7,526.99
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,734.57,562.78
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,787.89,597.54
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,829.4,622.35
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,873.22,648.33
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,912.33,670.68
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,949.08,691.14
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,979.97,708.94
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1007.89,724.78
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1029.22,734.94
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1047.21,743.04
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1059.25,748.27
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1067.71,751.37
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1072.49,751.56
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1073.66,749.68
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1067.2,744.81
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1057.13,737.95
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,1041.54,728.66
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,1022.48,717.38
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,998.66,703.24
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,971.6,687.15
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,938.74,666.09
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,903.06,643.25
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,863.01,619.36
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,820.59,593.63
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,773.51,564.43
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,724.98,533.78
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,672.74,499.39
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,619.55,462.68
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,563.13,421.32
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,504.42,376.88
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,445.57,331.04
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,387.78,284.45
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,328.27,234.97
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,271.46,186.85
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,211.11,136.94
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,157.61,93.96
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,105.55,57.07
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,60.47,33.32
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,36.64,25.97
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,31.0,20.7
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,20.48,9.93
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,11.8,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,14.01,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,37.92,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,91.72,60.19
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,153.37,112.07
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,210.66,161.69
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,276.06,217.7
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,338.94,270.72
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,405.21,324.95
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,396.66,317.92
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,368.12,293.69
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,409.99,325.7
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,451.44,356.43
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,592.07,466.04
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,745.67,579.35
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,698.02,538.2
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,625.69,478.07
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,764.05,582.93
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,907.33,681.96
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,937.49,698.74
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,965.0,714.34
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,984.96,725.11
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,1001.74,733.83
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,1013.14,740.54
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,1021.26,745.25
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,1023.88,745.01
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,1029.66,747.0
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,1023.45,742.74
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,1013.91,736.51
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,998.2,724.92
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,979.35,711.44
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,955.58,696.23
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,928.93,679.15
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,835.15,615.79
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,745.37,548.58
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,677.52,500.35
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,614.76,454.94
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,583.52,433.62
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,551.5,411.32
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,514.33,384.94
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,476.84,357.92
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,488.76,368.86
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,478.78,361.02
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,423.28,317.11
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,369.38,273.43
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,313.72,227.59
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,260.99,183.44
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,207.7,139.47
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,159.17,100.74
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,111.7,66.71
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,70.38,43.27
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,45.82,33.55
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,36.47,25.1
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,23.63,12.41
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.78,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.91,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,9.64,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,31.22,19.07
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,53.44,38.31
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,81.26,61.67
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,113.33,88.35
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,144.5,113.95
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,177.19,140.41
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,241.68,192.36
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,305.9,243.38
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,180.22,142.09
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,47.36,32.93
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,84.19,62.42
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,121.59,91.81
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,96.41,71.57
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,71.64,51.73
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,75.05,54.32
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,78.47,56.9
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,109.25,81.04
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,140.2,105.07
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,210.71,159.27
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,281.68,212.56
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,281.08,211.73
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,280.43,211.06
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,196.28,147.14
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,112.8,82.75
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,147.02,109.42
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,181.13,135.69
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,204.81,153.48
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,228.3,171.0
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,319.26,239.73
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,406.71,304.53
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,357.95,268.38
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,309.28,232.42
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,271.61,204.88
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,234.3,177.24
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,290.15,220.13
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,343.76,260.52
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,252.3,192.04
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,160.96,122.2
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,120.69,91.02
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,80.32,59.2
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,164.65,126.81
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,241.37,187.27
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,141.47,108.77
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,42.5,29.42
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,36.69,24.82
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,30.89,20.12
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,25.09,15.31
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,19.29,10.43
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,13.98,6.49
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,8.67,1.75
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.82,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.98,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,12.34,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,29.01,2.21
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,79.46,52.71
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,134.84,98.85
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,187.33,143.87
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,245.42,193.23
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,261.23,208.16
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,271.05,216.73
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,368.24,294.9
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,484.7,386.27
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,513.1,407.62
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,538.34,426.17
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,488.9,383.74
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,425.48,329.94
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,421.92,325.18
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,423.45,324.04
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,601.35,461.15
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,782.72,595.15
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,767.6,578.33
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,740.99,554.32
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,694.73,516.89
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,637.57,471.86
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,710.89,525.61
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,790.81,582.41
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,915.25,675.19
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,1023.37,747.5
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,1017.68,742.26
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,1008.76,735.66
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,994.76,725.81
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,977.65,714.04
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,954.69,698.48
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,928.87,681.11
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,898.85,659.62
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,866.16,636.44
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,829.02,611.87
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,788.11,584.62
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,742.98,554.28
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,696.45,521.74
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,646.16,486.0
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,595.31,448.99
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,541.34,407.97
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,485.72,364.76
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,429.0,320.19
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,373.78,275.54
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,317.22,228.54
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,263.76,183.53
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,209.63,138.92
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,160.09,99.43
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,111.93,65.16
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,70.69,42.13
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,44.89,32.43
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,36.34,24.72
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.53,12.53
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,12.78,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,11.11,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,25.63,3.21
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,74.94,49.84
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,127.26,92.77
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,183.95,139.4
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,254.7,197.39
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,313.05,245.55
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,376.75,296.93
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,438.48,345.2
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,505.03,395.84
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,563.43,438.44
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,620.46,478.85
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,674.02,516.09
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,728.4,552.83
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,773.15,580.94
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,816.79,607.89
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,855.75,631.57
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,889.97,651.88
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,919.04,670.01
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,945.61,686.51
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,966.09,697.69
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,983.64,707.04
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,995.63,714.32
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,1004.47,719.74
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,1004.63,718.28
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,1001.52,714.92
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,995.26,710.78
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,985.92,704.81
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,968.79,694.27
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,949.03,682.12
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,838.22,605.5
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,729.55,525.94
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,629.36,456.38
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,535.85,389.74
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,589.9,431.42
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,635.43,465.81
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,584.95,430.23
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,536.63,396.17
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,548.62,407.88
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,545.86,407.74
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,456.64,340.98
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,382.5,285.33
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,372.54,278.07
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,348.7,258.07
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,300.5,220.01
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,260.06,187.88
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,216.2,152.01
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,169.38,114.28
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,128.38,85.17
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,90.38,61.54
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,62.54,47.32
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,46.59,33.27
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,28.09,16.23
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,9.37,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.86,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,15.44,1.05
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,53.65,35.47
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,93.76,68.63
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,135.78,103.87
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,181.27,141.76
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,231.69,183.05
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,282.28,223.86
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,380.97,302.25
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,487.12,384.69
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,542.69,425.87
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,599.83,467.35
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,648.02,501.18
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,698.46,535.85
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,743.7,566.07
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,788.13,595.15
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,821.41,615.51
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,852.23,633.96
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,883.08,652.44
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,911.89,669.3
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,929.97,678.44
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,945.19,685.71
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,958.46,693.23
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,969.05,699.02
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,723.76,526.37
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,461.25,334.12
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,587.18,425.36
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,704.72,506.56
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,647.98,466.01
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,588.95,424.52
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,548.53,396.5
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,508.91,368.73
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,532.2,385.4
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,553.95,400.51
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,589.22,428.14
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,617.85,450.76
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,572.74,419.08
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,529.05,388.46
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,495.54,365.35
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,461.5,341.43
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,440.02,326.55
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,413.88,307.42
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,393.96,292.27
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,366.21,269.47
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,314.11,228.49
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,265.35,189.65
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,215.61,150.42
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,173.83,118.29
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,129.31,85.89
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,89.73,60.58
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,61.1,46.13
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,45.12,32.09
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,28.1,16.41
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.58,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.9,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,13.56,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,34.22,9.42
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,82.8,55.07
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,138.24,100.54
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,152.12,115.76
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,154.66,119.99
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,143.86,111.86
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,128.26,98.81
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,103.87,78.8
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,80.28,59.45
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,270.7,212.63
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,477.03,369.41
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,509.19,389.88
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,539.26,409.28
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,352.62,269.12
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,155.02,115.27
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,178.99,133.52
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,203.12,151.25
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,169.65,125.54
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,136.28,99.92
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,440.93,329.13
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,748.9,538.96
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,864.83,618.59
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,977.66,694.2
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,866.14,614.4
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,742.99,526.36
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,708.27,503.56
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,673.1,479.53
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,660.55,471.6
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,647.46,463.15
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,686.37,491.87
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,723.13,518.48
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,676.43,486.9
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,630.6,456.04
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,632.0,459.86
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,629.24,460.39
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,519.73,382.32
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,419.89,309.89
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,415.5,308.09
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,409.53,304.46
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,362.78,270.45
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,320.85,239.83
