Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,317.09,237.64
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,308.47,230.53
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,268.9,199.49
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,231.54,169.57
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,205.8,146.71
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,173.88,118.74
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,130.45,87.52
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,92.91,63.73
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,63.62,48.43
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,46.61,33.52
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,30.08,18.24
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,10.61,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,5.41,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,9.02,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,20.32,4.59
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,63.09,42.67
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,109.21,81.13
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,161.99,124.96
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,224.68,176.58
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,237.43,187.94
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,251.81,199.67
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,351.05,278.12
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,456.01,358.6
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,516.14,402.33
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,572.48,442.37
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,623.4,476.85
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,675.34,511.1
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,624.93,469.41
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,562.47,419.41
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,703.38,520.75
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,841.89,614.63
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,872.44,631.78
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,901.08,648.39
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,837.89,599.28
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,763.25,543.34
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,866.88,615.95
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,966.75,682.24
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,909.51,640.1
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,845.39,595.03
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,910.12,640.91
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,966.26,678.15
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,951.5,666.38
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,934.19,654.0
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,912.05,640.05
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,887.65,624.79
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,747.4,529.64
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,617.4,438.79
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,693.05,497.98
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,750.44,541.82
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,681.26,493.49
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,617.43,449.2
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,594.0,434.71
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,564.36,414.8
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,509.62,375.66
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,456.0,336.46
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,408.04,300.64
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,358.77,262.46
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,295.64,214.06
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,246.86,177.16
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,205.14,145.43
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,169.37,119.21
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,129.58,90.05
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,97.48,68.72
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,69.67,53.28
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,48.84,35.26
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,31.64,19.53
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,11.15,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,11.42,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,24.08,7.59
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,65.23,43.98
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,113.23,83.16
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,159.12,121.1
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,212.04,164.67
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,249.39,195.35
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,285.62,223.87
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,299.83,234.04
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,314.29,243.56
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,349.39,268.5
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,384.14,292.27
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,460.03,346.77
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,548.28,407.5
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,473.21,350.05
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,388.74,286.17
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,379.08,278.45
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,368.61,269.62
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,402.18,292.93
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,435.78,315.64
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,398.04,288.76
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,353.37,257.29
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,354.66,258.68
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,355.87,259.68
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,325.2,238.17
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,294.65,216.59
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,326.79,240.44
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,358.65,263.7
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,288.3,212.92
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,218.53,161.92
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,222.93,165.57
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,227.25,168.91
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,225.75,167.93
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,224.25,166.98
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,152.63,113.26
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,81.41,58.59
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,57.15,39.73
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,32.91,20.63
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,41.13,27.31
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,49.35,34.01
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,203.2,155.5
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,344.0,260.79
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,340.59,257.81
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,325.15,245.26
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,279.78,209.67
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,236.43,175.31
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,197.39,145.09
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,165.97,121.4
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,129.05,93.32
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,95.15,69.03
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,68.01,53.05
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,49.05,36.27
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,30.94,19.52
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,12.54,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.85,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,17.38,4.82
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,48.0,32.76
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,79.94,60.03
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,119.38,93.29
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,159.61,127.16
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,197.39,158.87
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,235.22,189.87
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,229.38,184.28
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,224.68,179.16
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,264.23,209.94
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,304.77,240.81
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,266.23,208.84
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,220.45,171.3
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,273.04,211.68
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,333.82,257.11
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,383.55,293.39
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,433.84,329.34
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,477.97,360.22
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,522.4,390.73
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,437.91,327.51
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,346.33,258.97
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,355.63,265.84
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,364.81,272.21
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,428.33,318.11
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,485.07,358.11
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,472.76,348.87
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,460.33,339.97
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,434.95,321.89
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,409.79,303.95
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,402.79,299.29
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,395.72,294.51
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,319.6,239.23
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,246.19,185.01
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,309.49,233.45
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,370.4,279.14
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,340.13,256.85
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,310.39,235.18
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,259.01,196.81
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,207.07,157.56
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,209.1,159.63
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,210.73,161.26
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,159.49,122.06
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,108.82,82.6
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,120.62,92.45
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,131.81,101.73
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,114.21,88.08
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,96.7,74.31
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,79.74,60.56
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,62.91,46.66
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,47.11,35.34
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,30.9,20.95
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,18.82,9.82
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,9.83,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,19.32,6.33
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,47.43,31.94
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,76.68,56.65
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,109.45,84.39
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,148.2,116.86
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,185.38,147.59
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,223.83,178.72
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,198.72,157.59
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,169.23,132.49
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,174.01,135.77
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,178.65,138.79
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,197.53,152.76
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,216.59,166.55
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,168.81,128.61
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,121.5,91.17
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,289.51,219.9
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,459.03,339.43
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,452.72,331.65
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,445.66,325.18
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,341.53,251.13
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,233.87,172.85
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,353.74,260.68
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,469.41,340.83
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,403.46,293.65
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,333.17,243.92
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,551.62,401.92
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,759.88,542.32
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,681.69,488.15
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,608.75,438.48
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,675.07,489.15
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,737.8,535.78
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,683.46,499.22
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,630.78,463.58
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,522.05,386.69
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,419.51,312.13
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,327.55,245.38
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,238.95,179.35
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,236.8,178.61
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,234.49,177.59
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,218.8,165.99
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,203.27,154.5
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,185.62,141.51
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,168.27,128.66
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,212.13,161.14
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,240.89,179.09
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,199.94,145.98
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,161.07,114.99
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,123.28,80.83
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,76.81,45.35
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,45.97,34.04
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,38.3,27.06
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.46,16.03
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,13.99,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,8.85,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.91,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,9.64,0.55
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,21.23,11.59
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,32.83,21.62
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,46.86,33.54
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,61.06,45.41
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,70.29,52.93
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,79.55,60.3
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,55.57,40.3
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,31.87,20.64
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,47.36,33.23
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,62.86,45.68
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,88.56,66.07
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,114.63,86.42
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,103.29,77.0
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,92.03,67.78
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,272.57,208.1
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,456.04,342.52
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,438.15,327.33
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,419.42,312.56
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,448.7,333.35
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,477.84,353.63
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,516.29,380.55
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,554.44,406.89
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,478.17,351.41
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,402.31,296.17
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,702.99,520.76
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,978.39,704.82
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,802.25,581.45
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,623.93,450.91
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,772.28,564.04
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,898.83,652.94
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,868.33,633.11
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,835.78,613.17
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,690.2,509.67
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,561.15,413.15
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,535.79,396.8
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,509.71,379.08
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,378.1,283.85
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,259.0,195.13
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,278.14,210.61
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,296.29,224.68
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,311.83,236.96
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,316.3,239.38
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,280.96,210.75
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,243.39,179.65
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,202.22,146.72
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,163.36,115.97
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,125.38,87.16
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,90.74,63.13
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,62.51,48.02
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,46.64,34.01
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,32.99,21.31
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,17.26,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,6.88,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,13.5,3.34
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,30.99,19.74
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,48.98,35.41
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,70.55,53.85
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,92.02,71.89
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,115.97,91.8
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,140.46,111.88
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,148.46,117.84
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,156.22,123.44
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,230.68,183.38
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,304.18,241.05
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,337.59,265.77
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,371.23,290.38
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,437.8,340.16
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,499.18,384.92
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,509.23,389.86
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,517.86,393.93
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,646.1,490.02
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,771.86,580.65
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,871.47,652.18
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,969.48,718.03
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,981.74,724.31
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,991.06,729.46
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,884.58,651.37
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,771.1,565.06
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,737.7,541.71
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,708.65,520.62
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,838.28,617.97
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,948.75,695.19
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,796.73,587.08
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,648.05,476.61
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,608.08,449.5
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,569.06,422.12
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,531.64,395.91
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,495.13,370.09
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,455.44,341.77
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,416.42,313.66
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,355.42,269.36
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,297.08,226.31
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,372.62,286.15
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,429.53,329.05
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,315.42,242.15
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,219.58,169.36
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,152.38,117.15
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,83.1,62.28
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,72.03,53.66
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,60.89,44.79
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,85.96,58.31
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,90.77,59.74
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,58.83,45.3
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,49.66,36.91
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,33.2,21.82
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,16.08,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,9.34,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,3.37,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,5.78,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,8.19,1.29
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,10.61,3.37
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,11.09,3.78
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,11.58,4.17
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,15.44,7.38
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,19.31,10.55
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,30.43,19.76
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,41.56,28.89
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,37.7,25.53
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,33.84,22.21
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,64.84,47.42
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,95.95,72.38
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,79.42,58.9
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,62.96,45.52
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,69.28,50.53
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,75.61,55.53
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,112.74,84.98
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,150.03,114.08
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,158.91,120.89
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,167.77,127.73
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,417.26,318.57
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,658.0,488.46
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,629.21,466.52
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,595.94,443.25
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,642.09,477.06
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,681.9,505.64
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,686.49,507.9
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,689.33,509.13
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,718.54,530.74
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,740.7,546.78
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,701.53,518.79
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,663.05,491.58
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,582.7,433.31
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,510.71,380.54
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,522.01,391.33
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,522.91,393.24
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,448.67,338.07
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,384.56,290.37
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,364.86,275.49
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,340.24,255.3
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,277.15,207.31
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,227.36,170.17
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,191.97,142.75
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,158.3,116.61
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,129.9,89.59
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,87.52,55.56
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,55.16,42.13
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,45.37,33.31
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,32.84,21.64
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,16.9,1.16
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,20.59,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,56.07,29.3
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,105.0,73.06
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,163.26,121.84
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,140.3,108.97
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,94.03,73.12
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,157.32,125.16
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,228.86,182.98
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,254.93,202.94
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,274.21,217.15
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,370.5,292.78
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,476.77,373.43
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,462.39,359.0
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,447.52,344.45
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,630.63,485.01
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,820.01,619.14
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,856.61,640.18
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,891.26,661.03
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,920.91,679.3
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,948.05,695.9
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,968.53,706.77
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,986.12,715.82
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,998.21,722.3
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,1007.15,726.88
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,1013.76,729.18
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,1011.52,725.98
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,1005.51,721.5
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,996.38,715.19
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,981.75,704.65
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,964.22,692.4
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,941.93,678.09
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,916.86,662.07
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,886.51,642.65
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,855.58,622.86
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,817.46,598.66
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,777.49,573.06
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,734.78,545.36
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,690.58,515.41
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,641.98,481.98
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,592.81,447.15
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,540.27,408.15
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,485.96,366.74
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,431.16,323.63
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,377.7,280.32
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,322.77,235.03
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,270.67,191.28
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,218.19,147.71
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,169.89,108.49
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,122.49,73.22
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,81.55,48.11
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,48.02,35.62
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,40.45,28.86
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,28.7,18.09
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,16.32,1.8
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,10.32,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,14.35,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,33.56,16.22
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,77.34,53.52
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,129.2,96.38
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,181.37,139.64
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,239.3,187.18
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,134.48,104.91
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,15.44,7.12
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,132.09,102.52
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,256.73,200.21
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,248.7,192.53
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,232.84,179.1
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,217.61,166.36
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,201.97,153.33
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,216.73,164.26
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,231.58,175.1
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,409.25,308.67
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,579.56,429.16
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,443.84,329.94
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,292.41,217.61
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,253.61,188.82
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,215.03,159.65
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,191.38,141.84
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,167.76,123.95
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,295.88,219.11
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,430.22,314.33
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,447.78,325.99
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,464.86,337.93
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,408.88,298.49
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,350.87,257.34
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,439.15,321.43
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,522.31,379.8
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,534.17,388.55
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,544.83,396.9
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,584.5,427.18
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,617.22,452.04
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,601.56,442.43
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,582.62,430.56
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,511.3,379.5
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,448.22,333.83
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,441.53,330.44
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,428.78,321.31
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,385.47,288.97
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,345.19,258.59
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,315.61,234.06
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,276.09,200.33
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,231.04,164.56
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,187.12,130.4
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,143.33,98.15
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,105.41,72.9
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,71.48,55.25
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,54.05,40.04
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,36.57,24.39
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,15.55,2.13
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,8.36,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,20.16,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,51.58,27.19
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,98.45,67.35
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,158.21,116.42
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,212.24,161.81
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,273.58,212.74
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,225.26,176.83
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,147.57,114.18
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,165.61,128.1
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,183.64,141.56
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,233.64,180.2
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,280.46,215.67
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,286.34,218.66
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,291.46,221.15
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,348.71,263.73
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,407.12,306.2
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,411.27,307.44
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,414.69,308.42
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,379.55,282.09
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,337.21,250.56
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,516.6,381.56
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,683.91,496.94
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,454.24,335.1
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,215.98,159.35
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,309.2,228.87
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,408.04,299.9
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,634.39,465.05
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,848.7,612.31
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,748.62,539.94
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,651.14,470.12
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,661.68,479.13
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,670.41,486.26
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,578.36,421.72
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,489.78,358.65
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,570.26,419.75
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,640.14,471.28
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,611.95,452.02
