Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,582.28,431.94
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,566.5,423.48
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,544.18,409.41
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,448.43,337.54
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,368.73,277.43
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,314.56,237.53
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,267.75,202.76
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,258.6,194.56
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,240.55,177.93
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,216.66,155.74
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,180.87,123.49
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,136.43,90.42
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,101.34,67.87
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,67.59,51.99
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,53.35,39.49
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,35.53,23.55
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,18.05,4.08
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,21.93,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,56.65,30.2
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,107.31,73.49
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,164.79,121.03
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,118.08,89.14
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,52.17,37.5
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,64.76,47.75
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,77.51,57.88
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,156.69,121.45
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,237.5,184.54
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,265.93,205.87
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,294.57,227.2
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,261.77,200.5
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,222.26,168.76
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,293.92,223.23
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,361.54,273.35
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,489.84,368.51
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,615.3,458.08
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,646.48,478.81
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,669.97,494.72
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,519.84,385.29
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,360.05,266.17
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,387.98,286.74
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,409.04,301.7
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,351.29,259.18
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,300.43,221.59
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,299.05,220.66
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,297.58,219.57
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,499.1,367.98
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,688.19,500.41
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,464.42,342.19
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,242.65,178.99
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,337.59,249.95
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,429.11,316.32
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,381.15,281.55
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,335.0,248.2
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,280.69,208.59
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,227.13,168.98
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,242.99,181.38
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,258.13,193.11
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,343.44,259.03
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,414.36,311.65
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,382.41,287.49
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,346.76,259.75
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,297.38,220.82
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,251.14,184.08
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,209.44,151.0
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,170.49,120.43
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,132.24,91.65
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,97.54,67.54
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,67.18,51.67
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,54.62,40.58
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,37.42,25.15
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,20.6,6.18
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,10.81,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,9.83,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,19.31,8.13
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,41.58,27.7
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,64.11,46.63
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,91.73,69.36
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,123.62,95.32
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,153.21,119.28
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,183.87,143.79
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,213.45,166.65
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,243.13,189.15
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,384.89,301.14
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,538.54,418.07
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,550.34,423.51
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,563.4,429.97
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,590.46,448.04
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,615.42,464.31
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,625.28,468.32
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,624.93,465.26
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,607.11,450.36
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,586.4,433.47
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,546.5,402.95
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,512.56,376.59
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,511.59,375.49
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,510.25,374.05
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,492.86,360.55
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,475.29,347.04
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,573.87,418.43
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,674.52,489.12
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,673.7,488.32
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,671.95,487.44
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,622.3,452.43
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,573.84,418.14
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,486.01,355.95
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,402.3,295.64
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,474.98,350.18
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,541.55,398.93
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,498.87,368.42
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,457.6,339.07
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,465.04,346.82
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,467.04,350.02
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,421.59,316.61
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,378.09,284.43
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,279.94,211.29
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,197.36,149.29
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,205.96,155.79
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,212.1,159.49
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,181.76,136.37
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,153.35,114.85
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,124.43,92.7
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,97.57,72.27
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,73.1,56.46
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,54.45,40.28
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,34.07,22.41
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,12.54,1.93
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,6.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,8.85,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,17.37,6.75
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,38.77,25.37
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,60.43,43.58
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,86.71,65.1
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,117.12,89.75
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,208.44,163.19
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,315.7,248.78
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,321.33,252.1
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,312.61,243.56
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,229.24,177.3
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,142.66,107.44
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,196.79,149.19
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,251.87,190.66
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,270.13,203.85
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,288.39,217.04
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,247.06,185.41
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,205.87,153.84
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,235.13,175.81
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,264.45,197.54
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,375.16,279.19
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,481.18,354.91
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,490.14,360.68
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,498.87,366.65
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,445.25,326.95
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,386.44,283.51
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,319.22,234.86
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,252.49,185.91
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,297.46,219.17
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,342.05,251.64
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,373.66,274.59
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,401.99,295.11
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,416.82,305.45
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,430.86,315.22
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,414.77,304.52
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,398.69,293.87
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,432.4,319.6
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,460.63,340.92
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,405.48,300.9
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,351.69,261.75
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,358.72,268.06
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,362.85,271.53
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,322.71,242.1
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,284.14,213.54
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,264.98,198.11
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,241.09,178.01
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,204.34,149.74
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,170.74,124.26
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,135.97,97.71
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,103.53,73.99
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,74.48,57.39
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,56.11,41.53
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,39.57,26.85
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,20.17,7.02
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,6.88,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,13.5,4.02
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,29.94,18.24
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,46.69,32.31
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,67.68,49.61
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,88.61,66.58
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,65.25,47.62
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,43.46,29.83
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,57.02,40.61
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,70.59,51.23
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,52.68,36.71
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,34.79,22.28
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,91.97,67.44
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,150.29,112.49
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,180.36,135.44
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,210.72,158.43
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,299.98,225.96
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,385.65,289.3
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,469.05,350.49
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,560.98,416.19
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,414.01,308.49
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,269.41,200.33
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,392.14,291.29
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,510.09,375.44
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,680.92,499.67
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,838.45,609.24
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,476.15,355.96
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,111.78,80.6
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,143.84,105.39
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,175.71,129.43
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,511.51,384.62
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,829.17,609.63
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,828.59,612.19
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,819.4,610.25
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,784.02,585.47
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,747.27,559.58
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,507.7,382.86
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,298.17,221.64
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,420.41,317.42
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,526.38,397.23
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,459.85,346.41
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,398.9,300.2
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,370.51,279.16
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,338.43,254.24
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,257.9,193.44
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,192.23,145.19
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,165.76,125.33
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,140.76,106.46
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,118.82,89.56
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,94.36,70.46
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,71.58,55.22
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,50.55,37.06
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,31.19,20.13
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,10.61,1.27
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,5.41,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,16.86,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,39.53,21.5
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,83.1,57.61
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,135.49,100.51
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,123.84,94.42
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,101.09,77.25
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,57.69,41.85
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,16.4,7.86
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,47.34,33.09
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,78.34,57.92
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,68.18,49.41
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,58.02,41.01
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,66.27,47.34
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,74.52,53.61
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,79.87,57.66
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,85.23,61.71
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,256.83,194.91
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,431.0,324.65
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,412.49,309.54
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,393.38,294.46
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,292.52,218.65
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,189.34,140.27
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,214.0,158.9
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,238.63,177.26
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,244.93,181.45
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,251.14,185.6
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,241.06,177.96
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,230.95,170.34
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,219.84,161.97
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,208.74,153.63
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,180.28,132.24
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,152.02,110.94
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,178.68,130.88
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,205.05,150.33
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,304.88,224.61
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,401.34,294.49
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,488.58,358.95
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,563.69,412.43
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,531.69,388.89
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,498.48,364.86
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,500.35,366.98
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,486.09,355.53
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,405.69,296.53
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,343.02,250.85
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,316.25,228.3
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,280.52,196.62
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,229.92,156.96
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,183.63,121.04
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,138.11,87.58
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,98.33,61.91
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,61.46,46.52
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,53.41,39.49
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,38.25,26.01
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,22.52,9.53
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,13.27,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,21.02,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,50.48,28.8
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,98.87,68.72
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,153.91,113.67
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,114.59,86.5
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,56.05,40.51
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,90.94,68.82
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,126.18,96.79
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,166.7,128.67
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,213.69,165.12
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,293.62,227.65
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,384.97,297.53
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,299.05,229.73
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,209.47,158.46
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,248.19,187.49
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,287.28,216.12
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,494.28,372.49
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,703.79,521.89
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,691.26,509.2
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,667.83,490.28
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,721.65,526.72
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,768.47,557.51
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,883.57,641.81
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,991.94,714.85
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,997.15,716.68
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,999.29,717.42
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,993.33,713.07
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,984.35,706.95
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,970.48,696.72
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,953.78,684.81
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,931.03,670.43
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,905.7,654.43
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,876.16,635.64
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,844.41,615.35
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,807.95,592.99
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,769.73,569.2
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,725.84,539.56
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,680.46,507.53
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,633.88,474.1
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,586.94,439.73
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,536.06,401.74
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,485.89,363.42
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,433.26,322.85
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,382.25,282.49
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,329.98,240.5
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,280.36,199.85
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,230.06,158.9
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,183.7,121.76
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,137.55,86.86
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,96.62,59.86
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,59.66,45.16
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,49.57,36.29
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,38.27,26.06
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,23.32,10.44
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,13.76,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,8.36,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,16.4,6.43
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,33.4,21.36
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,50.81,36.14
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,72.31,54.04
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,93.75,71.56
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,116.19,89.69
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,139.07,107.92
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,152.57,118.1
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,165.99,128.03
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,259.93,202.21
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,361.2,279.87
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,429.29,330.56
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,501.17,383.1
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,651.63,496.6
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,807.7,606.86
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,842.84,627.41
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,879.0,649.36
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,907.37,666.9
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,933.31,682.85
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,900.06,657.53
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,853.45,619.11
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,552.63,409.77
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,240.58,177.69
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,429.72,317.53
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,619.78,449.49
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,645.06,466.17
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,669.16,482.87
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,627.6,453.59
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,583.83,422.97
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,631.7,457.94
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,673.81,488.04
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,769.25,561.94
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,844.01,616.33
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,746.67,547.58
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,660.95,483.67
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,623.9,458.68
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,587.07,433.18
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,597.34,445.34
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,590.97,444.02
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,491.97,368.95
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,415.84,310.89
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,407.72,304.63
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,382.39,282.58
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,328.99,239.34
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,279.42,198.66
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,229.19,157.83
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,182.69,120.6
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,137.03,86.72
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,97.79,61.39
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,61.3,46.74
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,50.3,37.09
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,38.65,26.48
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,23.33,10.8
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,13.76,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.89,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.86,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,14.47,6.44
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,25.1,15.24
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,45.41,31.85
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,65.74,48.14
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,113.18,85.89
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,161.41,123.36
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,330.34,254.85
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,498.95,378.99
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,598.52,452.73
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,706.27,531.4
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,760.15,568.66
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,814.29,606.09
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,844.24,626.29
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,872.62,645.57
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,907.52,669.69
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,940.49,691.38
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,953.78,697.74
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,964.36,702.39
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,979.73,708.67
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,996.97,715.89
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,992.1,711.92
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,984.13,706.32
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,967.32,693.84
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,952.93,683.12
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,932.27,669.3
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,908.86,653.81
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,881.35,636.27
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,851.27,617.08
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,816.51,594.3
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,778.19,569.14
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,736.23,541.88
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,692.88,512.85
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,645.45,479.86
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,597.33,445.57
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,546.26,408.25
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,495.19,369.84
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,439.41,327.23
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,386.96,285.63
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,332.57,241.46
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,280.61,198.23
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,227.87,154.51
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,179.03,114.62
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,132.39,79.75
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,93.19,55.1
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,54.78,41.2
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,44.61,32.31
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,33.48,22.3
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,21.73,10.04
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,16.71,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,36.53,20.35
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,73.93,51.62
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,113.56,84.43
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,158.37,121.48
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,205.06,159.87
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,139.99,109.09
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,64.76,47.63
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,111.72,85.42
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,159.61,122.94
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,193.12,148.86
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,227.32,175.0
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,274.53,210.39
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,317.22,241.7
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,285.67,216.89
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,248.05,187.67
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,402.89,304.41
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,563.8,419.34
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,417.57,312.2
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,271.33,202.67
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,179.92,133.8
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,89.33,64.06
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,265.26,198.14
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,440.98,325.55
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,425.85,313.19
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,410.63,301.66
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,412.82,303.35
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,414.75,304.84
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,263.24,194.73
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,117.5,85.14
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,93.65,67.07
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,69.85,48.77
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,59.17,40.55
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,48.48,32.28
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,50.89,34.28
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,53.29,36.3
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,63.46,44.32
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,73.63,52.35
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,47.92,32.34
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,22.25,12.11
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,29.5,18.0
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,36.75,23.92
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,38.19,25.22
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,39.63,26.55
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,101.04,76.07
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,158.4,121.79
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,138.58,106.45
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,119.35,91.57
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,99.5,75.82
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,79.87,59.96
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,61.78,47.6
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,44.06,32.12
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,28.49,18.29
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.54,3.57
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.39,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,22.61,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,57.07,33.47
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,102.09,70.77
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,159.71,117.68
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,214.24,162.52
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,276.73,213.21
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,333.1,258.81
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,394.03,306.79
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,450.1,349.54
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,512.35,395.56
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,565.3,434.07
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,619.23,472.43
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,668.32,506.94
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,717.28,540.75
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,645.7,484.45
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,544.61,406.77
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,707.51,527.43
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,870.18,637.43
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,773.65,566.38
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,648.46,473.59
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,810.04,591.55
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,963.45,692.55
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,905.29,650.71
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,832.12,596.9
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,856.46,613.7
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,874.3,625.46
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,831.07,594.6
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,790.37,565.73
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,807.42,578.17
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,823.38,589.22
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,747.91,536.6
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,675.68,486.15
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,693.14,500.51
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,705.77,510.76
