Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,692.94,503.72
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,675.89,493.87
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,609.16,447.14
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,547.16,403.28
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,576.99,429.53
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,586.13,438.98
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,536.5,402.23
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,486.69,364.72
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,434.34,324.24
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,383.41,283.76
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,330.59,241.07
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,280.24,199.48
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,229.61,157.99
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,183.4,120.6
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,137.72,86.3
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,98.18,60.48
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,60.69,46.44
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,48.48,35.76
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,35.81,24.36
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,24.15,12.28
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,14.25,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.91,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,9.64,1.55
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,18.81,9.61
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,27.99,17.46
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,40.08,27.65
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,52.17,37.72
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,76.73,57.85
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,101.59,77.92
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,223.65,176.77
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,349.73,275.58
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,376.59,294.71
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,401.32,312.23
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,354.35,273.94
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,294.78,225.9
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,292.81,223.81
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,284.28,216.61
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,345.5,261.82
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,401.1,301.65
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,476.97,356.93
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,561.11,416.7
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,518.37,384.16
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,481.64,356.37
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,441.6,327.4
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,401.46,298.11
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,533.87,395.18
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,670.49,491.11
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,838.45,616.1
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,983.84,714.35
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,900.16,655.68
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,809.48,587.35
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,810.88,589.06
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,808.51,587.54
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,695.49,507.58
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,589.82,431.64
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,614.37,451.1
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,632.65,464.92
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,678.69,502.86
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,704.72,524.81
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,657.35,490.19
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,607.26,453.48
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,556.07,415.53
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,504.5,376.3
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,450.01,333.88
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,396.42,291.0
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,341.23,245.93
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,287.89,201.41
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,231.29,154.91
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,180.79,113.53
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,131.24,75.37
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,86.85,46.14
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,45.79,28.26
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,35.95,25.15
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,28.73,18.55
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,20.95,10.18
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,20.51,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,51.7,30.15
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,87.51,61.23
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,128.32,95.66
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,169.25,130.43
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,212.79,166.59
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,225.28,177.76
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,235.77,186.18
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,378.53,299.72
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,541.58,423.72
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,594.15,460.9
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,647.09,497.85
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,641.57,489.18
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,614.51,464.79
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,568.27,428.62
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,511.41,384.17
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,486.2,364.21
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,450.84,336.63
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,566.62,420.73
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,685.16,502.64
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,705.52,513.68
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,724.85,524.82
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,871.1,631.02
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,1005.61,716.04
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,915.9,655.29
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,808.78,576.84
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,909.41,651.0
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,994.18,702.84
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,980.43,691.93
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,963.7,680.58
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,942.12,667.64
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,917.66,652.95
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,889.17,635.72
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,858.16,616.84
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,822.54,594.88
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,784.78,571.39
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,666.3,489.68
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,567.32,416.61
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,595.58,442.5
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,601.75,450.18
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,550.7,412.68
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,499.67,374.45
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,408.24,305.52
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,342.7,256.55
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,295.89,220.69
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,251.94,186.53
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,212.74,155.29
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,174.51,124.74
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,137.76,96.34
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,103.18,71.16
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,71.49,51.27
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,53.37,39.93
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,38.66,26.87
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,24.82,13.27
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,13.76,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,15.26,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,32.42,18.31
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,60.98,42.71
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,95.02,71.17
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,128.64,99.49
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,164.07,128.92
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,217.49,172.34
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,281.36,223.42
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,301.9,238.92
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,324.36,255.28
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,347.15,271.42
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,367.99,285.63
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,390.43,300.98
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,405.02,310.28
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,491.45,375.21
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,582.33,441.69
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,623.81,469.73
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,665.41,497.69
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,711.67,530.29
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,758.38,562.85
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,792.08,585.03
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,830.76,610.31
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,792.05,580.76
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,755.79,553.05
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,725.81,531.43
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,700.34,512.69
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,678.48,497.03
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,656.05,480.93
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,688.57,505.27
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,719.04,527.77
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,703.14,516.75
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,686.58,505.51
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,703.27,519.75
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,714.8,530.1
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,697.01,519.69
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,675.93,506.9
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,671.89,506.06
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,661.28,500.06
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,569.87,431.61
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,491.19,372.02
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,250.52,191.68
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,23.2,12.92
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,66.75,47.94
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,109.83,82.53
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,170.49,130.0
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,219.57,167.04
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,188.58,142.66
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,158.3,118.81
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,129.51,96.14
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,101.91,74.9
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,79.88,59.28
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,60.16,45.9
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,42.87,30.53
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,25.66,14.14
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,13.27,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,30.84,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,76.49,44.56
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,124.96,85.65
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,186.27,136.79
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,243.16,185.69
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,307.19,239.82
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,365.73,288.78
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,428.37,339.61
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,486.12,385.39
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,546.19,431.67
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,599.41,471.47
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,654.43,511.55
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,705.3,546.56
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,755.84,580.87
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,799.69,610.49
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,842.05,638.84
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,875.29,659.34
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,910.7,681.22
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,940.23,700.33
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,967.06,717.64
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,988.53,729.9
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,1006.98,740.17
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,1019.81,747.92
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,1029.33,753.61
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,1034.49,756.55
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,1036.28,757.4
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,1031.17,753.45
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,1022.77,747.48
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,887.97,653.72
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,749.54,547.58
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,857.44,632.97
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,946.98,695.4
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,917.53,675.25
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,885.38,654.0
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,848.97,631.08
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,810.28,606.4
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,766.7,576.89
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,721.8,546.23
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,673.76,511.24
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,624.7,474.44
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,570.68,433.44
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,518.11,392.44
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,438.95,331.0
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,375.74,281.55
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,321.08,237.84
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,272.22,198.61
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,237.84,165.48
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,188.42,118.83
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,137.53,79.07
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,91.62,48.27
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,48.75,28.99
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,36.58,25.82
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,29.86,19.68
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,22.63,12.02
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,14.25,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,33.52,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,84.22,48.76
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,135.87,92.98
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,199.23,146.33
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,257.07,196.61
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,321.85,251.81
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,380.97,301.46
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,443.89,352.5
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,500.56,396.5
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,560.05,440.99
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,613.98,481.03
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,668.2,519.67
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,717.95,553.07
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,766.88,585.41
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,806.61,611.45
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,848.29,638.65
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,884.57,660.84
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,918.54,681.27
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,947.12,698.81
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,972.91,714.44
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,993.28,725.36
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,1010.51,734.26
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,1022.01,740.64
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,1030.15,744.97
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,1033.89,745.09
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,1034.24,743.16
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,1028.2,738.76
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,1018.88,732.41
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,1004.42,722.89
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,986.88,711.49
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,965.33,697.58
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,940.79,681.8
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,910.74,662.43
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,878.13,641.37
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,841.75,617.73
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,803.19,592.51
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,759.0,563.27
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,713.63,533.0
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,666.43,499.44
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,616.46,462.83
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,564.05,423.73
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,511.6,383.59
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,457.29,341.47
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,403.82,298.75
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,348.67,253.25
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,292.79,206.43
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,238.91,161.34
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,188.43,119.52
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,138.51,80.92
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,93.92,51.09
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,52.3,31.69
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,39.18,27.93
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,31.63,21.05
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,23.14,12.42
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,11.71,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,29.31,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,71.35,42.01
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,119.32,82.09
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,178.16,130.54
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,233.6,177.4
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,298.25,230.96
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,355.57,277.89
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,417.07,326.7
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,474.09,369.95
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,533.51,413.45
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,586.65,452.66
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,640.51,491.46
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,689.18,524.33
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,735.38,553.88
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,778.61,581.76
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,820.55,608.44
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,856.33,629.87
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,889.94,649.69
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,810.49,592.31
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,709.62,515.86
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,847.03,616.13
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,982.84,704.4
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,859.12,618.52
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,714.04,512.53
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,871.4,627.63
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,1008.6,716.73
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,1003.16,711.86
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,994.68,706.49
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,900.21,644.98
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,799.24,572.01
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,868.72,626.16
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,922.14,662.21
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,892.94,643.31
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,861.3,623.44
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,826.12,601.16
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,789.36,577.68
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,748.13,550.99
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,705.01,522.68
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,657.83,489.26
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,609.85,454.56
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,558.59,416.84
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,507.4,378.15
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,453.99,337.23
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,398.93,293.91
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,344.27,249.27
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,291.85,205.59
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,238.76,161.68
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,189.23,121.1
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,140.92,84.11
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,98.8,56.19
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,59.4,37.32
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,44.98,32.58
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,35.54,24.12
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,25.58,14.28
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,12.94,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,26.76,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,63.83,37.22
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,113.09,77.81
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,169.45,123.96
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,223.33,168.92
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,284.47,219.22
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,340.58,264.79
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,403.66,314.4
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,459.59,357.34
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,518.15,401.04
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,571.45,440.28
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,625.67,479.29
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,673.85,512.41
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,721.71,543.94
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,583.07,439.29
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,402.21,300.18
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,639.87,479.64
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,875.05,640.27
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,799.87,583.03
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,703.92,510.18
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,836.65,606.24
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,967.48,690.96
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,980.25,696.57
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,990.01,701.52
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,989.19,700.51
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,985.07,697.66
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,980.07,694.4
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,972.19,689.44
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,860.88,614.08
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,746.74,532.14
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,722.28,516.71
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,697.53,500.3
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,667.55,480.39
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,638.51,461.0
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,656.46,476.23
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,668.33,486.69
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,640.63,468.8
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,611.4,449.74
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,583.82,431.91
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,552.49,410.83
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,517.27,385.66
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,477.98,356.65
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,414.18,308.45
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,361.75,268.53
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,315.12,232.41
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,270.25,197.02
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,227.94,163.7
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,188.38,132.72
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,148.53,102.44
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,112.0,76.41
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,78.65,55.75
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,59.25,44.79
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,43.22,30.6
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,28.08,16.34
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,14.44,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,26.96,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,67.64,39.77
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,114.08,78.37
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,170.37,124.37
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,224.63,169.55
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,286.39,220.18
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,344.66,267.05
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,405.3,314.32
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,462.16,357.51
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,521.79,401.41
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,574.65,439.31
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,628.31,476.82
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,676.79,509.83
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,725.12,540.85
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,766.75,567.99
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,809.14,595.48
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,845.69,617.66
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,880.41,638.51
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,909.48,656.87
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,936.07,673.68
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,956.98,685.52
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,975.08,695.64
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,878.9,630.23
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,767.25,548.04
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,889.66,639.55
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,997.58,711.29
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,993.28,707.84
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,985.94,703.54
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,972.77,694.23
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,956.75,683.22
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,936.47,670.92
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,913.42,656.85
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,789.23,572.43
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,673.35,486.56
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,544.02,396.9
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,422.7,309.88
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,569.12,424.07
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,689.97,514.27
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,597.89,444.77
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,522.34,387.59
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,473.31,352.15
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,426.48,317.71
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,336.15,251.32
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,258.51,194.11
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,287.87,213.36
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,292.03,208.89
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,241.56,167.64
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,194.62,129.8
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,148.79,94.83
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,108.11,67.05
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,69.85,46.38
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,52.82,39.21
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,39.92,27.8
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,28.12,16.46
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,14.41,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,29.67,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,72.87,42.34
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,119.85,81.54
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,177.65,128.97
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,233.83,176.31
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,295.49,227.44
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,351.85,273.43
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,412.25,321.15
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,468.3,364.33
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,526.67,407.93
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,508.69,391.45
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,469.02,358.32
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,592.56,451.43
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,728.09,546.51
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,770.65,571.33
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,811.88,595.56
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,740.42,541.75
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,644.36,467.52
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,609.77,442.02
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,578.72,418.18
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,620.87,446.22
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,663.03,473.29
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,697.15,495.84
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,730.75,517.92
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,644.78,458.41
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,552.92,394.59
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,784.85,563.25
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,989.31,694.76
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,767.16,546.92
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,537.38,382.0
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,740.8,532.93
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,915.96,648.71
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,887.28,629.76
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,856.2,611.22
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,821.02,589.43
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,783.77,566.15
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,742.21,540.16
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,698.57,512.41
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,652.28,480.39
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,605.17,447.02
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,554.3,410.07
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,503.86,372.42
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,406.6,300.23
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,336.35,248.52
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,323.93,235.95
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,292.02,205.06
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,239.67,162.32
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,190.94,122.84
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,143.67,86.94
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,103.07,59.98
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,63.68,39.9
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,47.2,34.17
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.03,25.18
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.29,14.98
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.29,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,26.12,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,62.14,36.03
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,109.99,75.35
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,164.87,120.22
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,131.58,99.16
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,77.15,57.46
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,108.75,82.83
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,140.95,108.12
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,229.29,177.9
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,327.38,253.44
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,464.81,360.15
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,615.13,472.83
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,662.89,505.02
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,710.3,536.58
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,678.68,508.8
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,628.31,467.63
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,650.25,480.77
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,670.13,491.87
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,793.43,582.21
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,917.63,666.01
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,847.41,613.35
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,759.69,546.24
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,871.36,628.39
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,976.79,698.87
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,890.25,637.87
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,792.43,565.8
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,885.4,635.28
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,966.43,690.42
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,870.76,623.38
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,771.71,550.72
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,839.17,603.53
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,892.15,642.24
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,865.34,623.16
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,834.78,602.36
