Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,799.61,579.75
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,762.87,555.7
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,717.92,524.55
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,673.93,493.69
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,629.28,463.24
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,584.55,432.06
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,500.23,370.13
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,430.99,318.77
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,391.78,289.99
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,351.92,259.86
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,325.58,238.07
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,293.32,210.0
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,244.94,171.74
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,200.53,136.95
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,156.12,103.69
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,120.54,79.63
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,83.77,58.14
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,63.62,48.11
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,46.97,33.57
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,31.21,18.99
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,16.11,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,23.51,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,54.73,31.82
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,98.76,67.88
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,150.89,110.23
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,206.17,155.6
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,265.35,203.8
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,320.07,248.34
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,379.36,295.5
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,358.03,278.38
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,321.18,248.0
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,355.08,273.26
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,388.55,297.51
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,370.19,281.31
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,340.78,256.95
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,478.51,360.9
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,625.13,466.81
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,603.9,447.22
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,570.28,419.97
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,738.25,544.37
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,905.8,660.11
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,926.77,670.63
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,945.17,680.68
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,909.51,654.07
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,868.47,621.61
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,835.59,598.62
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,805.36,577.05
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,846.55,606.0
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,887.76,634.12
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,873.29,623.43
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,857.26,612.16
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,845.3,604.94
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,831.47,596.45
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,778.63,561.14
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,726.57,526.17
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,703.37,511.51
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,678.46,495.32
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,666.65,488.75
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,650.07,478.48
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,595.32,440.71
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,542.55,403.76
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,509.98,380.68
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,473.14,353.49
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,406.32,303.35
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,351.87,262.36
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,294.9,219.17
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,248.44,184.13
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,212.71,156.67
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,178.87,130.62
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,145.43,104.94
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,114.11,81.63
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,85.15,61.62
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,63.99,48.44
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,48.49,34.77
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,29.5,17.62
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,15.2,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,26.09,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,62.19,35.75
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,111.03,75.69
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,167.43,121.66
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,222.74,167.56
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,288.99,222.0
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,346.01,268.69
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,407.32,317.47
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,402.25,312.99
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,378.2,292.61
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,497.41,385.6
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,632.91,487.67
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,680.94,519.68
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,730.43,551.78
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,695.06,522.4
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,636.3,474.37
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,611.56,453.03
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,573.83,422.39
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,578.37,424.24
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,581.39,424.83
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,606.14,440.69
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,630.42,455.97
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,819.16,595.1
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,992.35,710.11
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,995.61,708.95
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,995.65,707.23
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,881.39,630.29
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,754.75,537.13
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,863.39,620.05
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,953.57,681.31
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,790.35,569.78
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,628.13,450.31
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,751.57,545.94
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,851.13,616.92
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,691.34,504.34
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,548.43,397.36
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,632.68,464.92
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,693.46,512.76
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,596.23,440.05
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,518.04,380.94
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,483.56,356.73
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,447.29,330.42
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,409.57,302.78
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,366.84,270.53
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,312.31,229.02
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,262.02,190.97
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,222.04,159.96
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,183.6,129.99
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,146.59,101.96
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,112.36,77.26
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,80.75,56.75
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,63.36,47.73
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,46.79,33.23
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,29.75,17.8
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,15.35,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,22.09,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,55.13,32.12
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,99.52,68.35
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,153.0,111.76
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,209.74,158.53
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,271.09,208.91
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,209.38,163.05
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,119.9,91.31
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,167.62,129.04
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,222.21,171.35
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,271.9,209.55
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,323.52,248.7
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,407.54,312.02
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,490.33,372.92
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,417.62,316.05
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,331.37,248.82
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,329.81,246.61
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,321.39,239.2
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,377.77,279.59
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,427.83,314.46
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,513.04,374.56
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,605.69,437.72
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,590.64,425.7
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,568.7,409.64
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,679.69,487.23
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,788.42,559.94
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,771.67,547.6
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,753.8,535.4
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,863.04,618.31
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,953.71,680.74
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,933.77,668.1
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,911.1,654.5
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,883.0,637.31
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,852.42,618.37
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,817.93,596.22
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,781.86,572.89
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,740.28,545.83
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,697.33,517.33
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,651.08,484.37
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,604.14,450.24
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,554.21,413.27
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,504.63,375.64
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,449.68,333.71
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,397.97,292.98
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,344.69,249.63
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,293.9,207.54
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,242.54,165.39
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,194.8,126.48
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,147.38,90.01
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,105.4,61.31
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,66.15,40.81
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,47.81,34.72
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.09,26.05
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.83,16.35
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,14.04,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,20.87,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,49.36,28.5
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,95.44,65.95
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,147.37,108.06
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,199.31,150.73
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,263.49,203.04
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,318.61,247.77
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,378.52,295.25
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,435.16,339.36
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,498.66,387.53
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,551.73,427.33
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,606.02,467.23
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,658.64,504.71
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,712.6,541.98
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,756.01,569.9
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,798.4,596.76
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,835.73,620.01
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,874.39,644.08
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,903.9,662.57
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,930.99,679.46
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,953.78,692.05
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,968.33,699.24
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,980.74,706.4
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,990.1,711.63
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,997.44,714.47
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,1001.68,715.41
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,997.15,711.76
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,989.55,706.29
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,977.53,698.1
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,962.58,688.15
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,941.85,674.55
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,918.32,659.21
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,890.69,639.94
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,860.5,619.09
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,825.82,596.56
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,789.03,572.57
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,747.86,545.52
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,705.11,517.23
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,658.5,485.6
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,611.81,452.79
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,561.49,415.68
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,511.07,377.6
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,458.2,337.49
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,406.18,296.81
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,349.28,251.04
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,296.87,207.77
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,244.4,164.59
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,195.26,124.39
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,146.24,86.54
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,102.3,56.46
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,61.32,35.58
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,42.98,30.53
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,35.26,23.66
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,26.98,15.74
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,24.0,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,60.67,34.88
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,109.02,74.43
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,165.14,120.04
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,153.79,116.28
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,124.19,94.89
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,256.78,200.1
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,407.78,318.13
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,466.79,363.64
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,529.51,411.01
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,583.04,450.86
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,637.29,490.3
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,686.32,523.72
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,737.18,556.91
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,779.86,583.64
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,821.1,609.03
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,858.54,631.49
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,889.55,649.44
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,917.78,666.77
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,943.42,682.39
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,964.37,693.87
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,982.37,703.47
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,994.33,710.38
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,1003.09,715.37
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,1006.59,715.68
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,1006.8,714.03
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,1001.82,710.68
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,993.72,705.48
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,980.66,695.81
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,964.7,684.44
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,944.42,671.8
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,921.32,657.39
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,892.39,639.2
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,861.04,619.42
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,826.46,597.19
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,789.76,573.47
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,748.39,546.64
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,705.01,518.22
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,658.49,486.49
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,611.16,453.29
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,560.97,416.27
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,510.84,378.39
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,457.98,338.12
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,403.45,295.53
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,349.69,251.97
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,297.89,209.1
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,245.42,166.0
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,196.41,125.98
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,147.97,88.5
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,104.47,58.55
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,64.11,37.8
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,45.4,32.56
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,36.43,24.65
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,26.95,15.76
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.6,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,26.35,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,70.39,40.34
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,117.44,79.46
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,175.65,126.88
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,235.04,176.29
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,302.83,232.24
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,360.36,279.56
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,421.95,328.64
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,480.19,373.83
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,541.43,419.88
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,593.86,458.74
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,647.91,497.72
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,697.63,530.27
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,747.2,561.81
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,790.58,588.45
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,828.49,610.95
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,865.24,632.66
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,900.01,652.8
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,929.08,670.05
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,955.44,685.49
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,976.41,696.03
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,994.39,704.66
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,1006.79,710.81
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,1015.9,714.98
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,1020.66,715.53
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,1022.08,714.14
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,1017.64,710.22
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,1009.9,704.42
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,996.56,694.36
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,980.13,682.57
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,959.2,668.53
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,935.3,652.71
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,906.69,635.05
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,875.41,615.71
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,839.94,593.68
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,802.22,570.12
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,760.56,544.26
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,717.22,517.02
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,670.5,486.56
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,622.67,453.33
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,571.79,417.08
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,520.57,379.51
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,463.96,337.58
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,410.59,296.53
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,356.06,252.95
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,303.23,209.62
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,249.19,165.37
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,195.35,121.5
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,144.49,82.15
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,98.42,50.54
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,55.48,29.12
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,35.71,24.46
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,30.37,19.64
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,24.65,13.99
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.08,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,25.92,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,69.51,39.3
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,116.5,78.4
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,174.59,125.79
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,229.24,171.55
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,294.1,225.07
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,351.23,272.21
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,412.57,321.36
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,382.06,297.16
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,320.82,247.61
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,329.32,252.56
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,328.22,249.72
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,429.7,325.63
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,539.45,404.5
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,505.12,376.0
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,470.57,347.77
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,677.97,500.57
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,885.83,636.47
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,914.9,649.94
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,941.42,663.28
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,963.17,671.99
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,982.1,678.68
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,995.12,684.76
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,1004.96,689.05
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,1007.51,688.64
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,1006.69,686.45
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,1002.77,684.87
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,995.74,681.55
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,984.29,675.14
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,969.89,666.96
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,949.21,655.58
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,925.7,642.47
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,898.09,626.77
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,867.9,609.36
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,833.19,588.39
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,796.35,565.93
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,754.05,540.17
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,709.84,512.79
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,662.85,481.14
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,615.09,448.06
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,564.1,412.09
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,513.35,375.2
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,460.32,335.91
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,405.61,294.21
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,351.17,251.16
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,299.43,209.28
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,247.22,167.08
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,198.56,127.82
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,150.73,91.56
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,109.44,63.7
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,69.17,42.18
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,48.46,35.29
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,38.78,26.75
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.55,17.21
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.39,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.93,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.71,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,15.43,6.74
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,23.15,13.25
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,32.34,20.88
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,41.52,28.39
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,66.23,48.42
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,91.51,68.59
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,151.62,116.02
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,218.77,167.63
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,407.67,315.16
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,610.51,464.53
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,658.98,495.63
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,707.37,526.72
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,750.38,554.36
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,792.34,581.07
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,826.19,601.01
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,860.61,621.2
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,889.5,638.93
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,916.08,655.21
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,880.06,630.43
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,830.84,593.32
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,906.38,648.67
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,978.08,694.82
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,984.66,698.9
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,988.22,701.82
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,983.72,698.76
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,976.2,693.99
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,869.03,620.87
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,758.95,539.81
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,762.31,544.07
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,763.24,545.82
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,715.33,512.84
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,669.09,481.02
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,734.37,533.27
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,779.98,568.08
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,739.78,541.3
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,697.94,513.66
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,652.82,482.1
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,606.9,449.33
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,557.34,413.27
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,507.49,376.09
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,455.65,337.25
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,402.04,295.88
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,294.26,215.98
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,226.82,169.03
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,221.15,157.64
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,196.64,127.68
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,148.35,89.68
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,104.74,59.03
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,64.02,37.4
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,43.63,31.38
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,35.55,24.19
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,26.89,16.0
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.56,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,24.21,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,65.24,36.56
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,110.97,74.67
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,167.51,120.45
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,221.65,165.19
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,285.56,217.01
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,341.48,261.97
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,401.64,308.72
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,385.48,296.03
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,341.69,261.16
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,343.62,261.49
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,334.39,252.91
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,523.19,396.05
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,720.06,533.73
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,670.74,492.19
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,596.34,433.44
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,733.0,531.52
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,876.44,622.8
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,901.0,634.84
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,927.75,649.48
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,949.37,660.28
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,968.19,669.39
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,981.11,676.34
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,990.91,681.57
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,920.59,636.8
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,832.29,574.32
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,789.8,546.72
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,746.33,517.62
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,862.74,603.17
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,960.79,666.97
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,941.18,654.72
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,918.71,641.95
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,891.6,625.49
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,861.85,607.25
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,827.15,587.68
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,790.31,566.44
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,745.96,539.12
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,701.03,510.66
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,655.54,479.67
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,609.3,447.36
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,559.25,411.46
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,507.29,373.27
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,454.62,333.93
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,403.03,294.18
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,350.06,251.95
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,299.57,210.81
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,248.02,168.97
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,200.09,130.23
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,152.71,93.97
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,110.95,65.24
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,71.12,43.65
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,49.97,36.57
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.34,28.06
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,32.05,20.07
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,16.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,23.18,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,59.29,32.76
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,107.61,72.66
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,163.8,118.13
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,217.46,162.77
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,278.92,213.3
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,336.67,260.13
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,396.98,307.59
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,453.18,349.84
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,512.1,392.5
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,565.28,429.79
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,619.35,466.29
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,668.33,498.21
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,717.13,527.78
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,758.14,552.42
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,799.81,577.01
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,836.09,596.37
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,870.42,614.05
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,900.17,631.16
