Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,927.52,646.75
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,948.81,657.28
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,967.32,666.17
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,980.47,673.24
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,984.8,675.16
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,991.91,679.19
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,995.97,681.39
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,992.24,679.66
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,985.43,676.24
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,973.22,669.66
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,958.14,661.42
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,747.19,525.4
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,537.64,377.42
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,711.43,505.33
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,857.71,601.97
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,823.47,580.72
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,787.13,559.63
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,668.66,478.85
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,568.9,406.38
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,602.13,435.27
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,613.02,446.38
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,563.24,410.8
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,513.27,374.43
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,460.28,335.3
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,408.05,295.39
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,354.25,252.58
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,299.5,208.13
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,246.42,164.89
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,196.53,124.27
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,147.35,86.13
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,102.8,55.22
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,61.1,33.55
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,39.91,27.98
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,33.39,22.19
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.04,15.21
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.13,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,24.63,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,66.64,36.62
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,112.59,75.3
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,169.61,121.69
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,225.5,168.55
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,288.0,220.4
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,344.15,266.47
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,404.53,314.46
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,460.84,358.01
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,519.65,402.04
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,572.59,440.24
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,626.29,477.79
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,673.89,509.45
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,722.54,540.44
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,765.56,566.98
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,807.27,592.24
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,844.19,613.94
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,874.58,631.13
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,903.57,648.98
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,930.05,665.2
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,951.88,677.09
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,970.88,687.22
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,983.93,695.06
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,993.86,701.07
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,1000.14,703.87
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,1003.24,704.78
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,917.49,649.53
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,819.24,578.2
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,899.56,640.17
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,964.14,682.83
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,944.46,670.02
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,921.89,656.02
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,894.22,637.71
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,863.93,617.72
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,758.09,547.4
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,664.09,478.5
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,692.65,504.79
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,704.26,517.6
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,592.58,435.09
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,502.05,366.82
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,517.15,381.18
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,512.0,378.45
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,459.47,338.5
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,405.25,296.41
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,351.63,253.22
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,300.39,211.08
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,248.24,168.42
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,199.5,128.7
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,151.32,91.56
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,108.64,62.06
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,68.77,40.63
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,46.79,33.6
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,37.88,25.78
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,28.47,17.07
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.35,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,24.57,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,66.51,36.26
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,112.85,75.36
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,170.46,122.17
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,227.35,169.68
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,291.56,222.81
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,348.39,269.48
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,409.39,317.98
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,467.1,362.6
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,527.66,407.92
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,579.4,445.18
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,632.92,482.52
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,575.42,434.54
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,482.31,360.37
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,547.88,406.61
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,609.16,448.06
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,749.39,549.42
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,886.71,638.39
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,915.59,655.12
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,941.86,671.09
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,963.35,682.68
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,981.91,692.45
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,887.01,629.99
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,768.94,543.93
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,894.06,635.3
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,1005.25,706.17
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,1001.59,703.14
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,994.78,699.19
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,834.55,592.39
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,666.74,470.34
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,807.68,576.58
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,925.21,656.45
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,897.68,638.61
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,867.57,620.07
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,832.48,598.15
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,795.26,574.67
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,755.75,549.44
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,714.34,522.67
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,667.76,491.88
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,620.21,458.8
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,500.73,369.85
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,413.04,303.45
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,422.39,311.69
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,411.46,301.33
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,354.49,255.36
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,302.29,212.27
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,243.21,166.4
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,196.84,131.8
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,152.65,97.8
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,112.54,69.44
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,74.27,46.96
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,50.66,36.99
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,39.85,27.54
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,30.51,18.81
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,15.68,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,25.32,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,68.94,36.89
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,115.95,76.76
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,175.94,125.38
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,233.67,173.46
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,300.28,228.26
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,357.26,275.0
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,418.17,323.36
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,474.9,367.28
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,535.56,412.73
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,515.8,394.54
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,470.11,356.52
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,466.26,351.15
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,449.01,335.6
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,532.37,396.23
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,613.51,453.63
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,753.5,555.97
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,890.52,645.62
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,919.14,662.72
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,945.04,678.96
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,895.0,644.76
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,822.9,588.72
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,827.23,591.53
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,824.84,589.55
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,851.75,607.53
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,872.2,621.19
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,874.69,622.73
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,875.2,623.16
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,827.71,590.9
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,782.38,560.0
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,777.36,557.96
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,770.37,554.35
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,748.84,540.47
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,726.16,525.8
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,703.93,512.61
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,680.0,498.02
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,639.34,469.4
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,599.54,441.21
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,613.13,455.56
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,609.13,455.83
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,409.64,307.49
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,255.68,189.82
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,317.24,237.42
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,363.85,270.93
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,302.03,223.94
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,252.18,186.65
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,221.37,162.13
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,184.86,132.61
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,149.26,105.02
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,119.84,83.36
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,88.55,62.35
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,65.02,49.18
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,48.86,35.16
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,32.25,20.32
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,16.7,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,12.78,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,25.57,12.29
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,55.38,37.42
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,87.01,63.27
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,124.08,93.7
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,161.56,124.42
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,159.78,123.74
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,156.78,121.18
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,131.41,100.47
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,109.05,82.05
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,145.35,110.47
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,182.02,138.7
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,360.27,277.86
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,547.78,416.78
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,482.02,364.7
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,406.65,305.71
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,477.87,357.51
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,543.75,403.96
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,421.29,313.98
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,297.99,221.59
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,201.02,148.9
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,104.93,75.52
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,191.26,141.28
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,278.02,205.69
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,384.37,283.24
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,485.9,355.29
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,559.66,407.76
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,635.97,461.01
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,389.92,287.48
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,150.52,109.77
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,344.74,255.48
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,534.21,390.28
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,425.92,312.57
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,319.82,235.75
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,272.7,201.68
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,226.02,167.31
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,201.36,149.11
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,176.92,130.91
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,161.43,119.35
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,146.2,107.93
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,124.3,91.39
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,102.48,74.78
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,102.9,75.5
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,103.27,76.19
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,64.79,46.09
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,26.08,15.34
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,15.93,7.26
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.79,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.82,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.86,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.89,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.93,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.44,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.96,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.48,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,15.06,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,32.57,16.34
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,66.88,45.48
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,103.38,75.31
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,142.93,107.73
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,190.83,146.63
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,155.51,120.07
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,107.75,81.77
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,131.23,100.09
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,154.89,118.09
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,238.39,182.78
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,322.31,245.8
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,297.14,224.92
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,263.47,198.0
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,361.81,271.07
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,464.44,344.31
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,667.05,494.9
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,870.29,632.07
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,899.48,648.54
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,926.19,664.94
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,947.3,676.86
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,965.52,687.01
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,979.27,695.35
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,989.89,701.84
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,990.72,700.86
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,988.15,697.94
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,881.09,626.24
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,760.81,538.67
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,783.79,556.59
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,804.27,571.78
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,864.0,618.22
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,908.39,648.7
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,764.47,549.22
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,627.43,447.9
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,715.86,517.68
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,782.56,567.35
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,742.78,541.08
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,701.49,514.14
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,655.69,483.13
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,609.14,450.8
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,559.66,414.84
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,510.13,377.9
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,455.97,337.23
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,404.86,297.54
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,351.98,254.94
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,301.1,213.06
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,247.8,170.07
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,200.55,132.36
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,154.25,96.18
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,111.85,66.09
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,72.27,43.82
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,49.06,35.66
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,39.43,27.21
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,29.25,17.86
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.73,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,23.92,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,65.24,33.3
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,111.85,73.44
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,170.42,120.78
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,226.07,166.87
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,290.38,219.42
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,348.61,266.4
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,410.84,314.78
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,467.92,358.01
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,526.72,401.09
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,523.13,395.42
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,497.75,373.64
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,563.76,420.11
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,627.03,463.01
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,663.34,484.96
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,697.74,505.39
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,791.38,569.35
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,882.64,624.92
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,860.92,609.13
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,816.78,574.68
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,825.98,578.92
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,832.59,581.01
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,832.76,579.82
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,825.98,574.52
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,921.6,640.57
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,1001.73,687.15
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,997.79,684.38
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,990.69,680.75
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,978.59,672.8
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,963.54,663.18
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,943.65,652.03
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,920.9,639.13
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,893.16,623.59
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,862.93,606.31
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,828.93,586.0
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,792.74,564.09
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,749.18,537.09
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,704.61,509.09
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,659.26,478.29
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,613.07,446.14
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,563.07,410.71
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,513.23,374.38
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,458.35,334.06
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,406.52,294.6
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,353.69,252.75
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,303.01,211.67
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,250.8,169.46
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,201.95,130.03
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,153.85,93.1
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,110.97,63.34
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,70.94,41.63
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,47.5,34.2
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.22,26.09
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.42,17.12
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.32,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,18.16,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,45.62,22.75
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,89.43,59.97
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,140.15,100.96
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,190.71,142.25
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,252.3,191.86
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,306.14,234.99
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,364.53,280.42
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,419.57,321.44
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,477.68,363.24
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,530.17,399.67
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,586.91,437.48
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,635.17,468.13
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,683.63,497.63
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,727.04,524.47
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,769.7,550.1
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,806.98,569.88
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,842.72,588.13
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,641.15,452.6
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,404.76,286.0
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,676.09,478.27
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,938.33,643.64
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,951.95,649.55
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,962.83,656.96
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,971.69,663.26
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,982.14,670.6
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,978.52,669.54
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,971.93,666.86
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,959.05,661.0
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,943.5,653.44
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,923.4,641.94
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,900.75,628.86
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,873.87,613.95
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,844.76,597.39
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,711.84,508.93
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,591.44,423.75
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,564.59,406.58
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,540.05,390.16
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,285.74,210.4
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,38.71,24.25
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,80.36,56.61
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,121.53,88.46
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,84.69,60.48
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,47.37,31.7
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,34.79,21.91
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,22.21,12.03
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,60.41,42.53
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,97.44,72.11
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,82.77,60.8
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,68.18,49.37
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,54.55,38.5
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,40.57,28.69
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,28.48,18.21
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,16.4,7.6
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,8.19,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,22.34,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,60.77,29.87
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,106.99,70.23
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,163.09,115.86
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,218.68,162.39
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,280.64,213.66
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,336.99,259.72
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,397.62,307.63
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,454.28,351.02
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,513.48,394.76
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,427.08,326.86
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,296.49,223.65
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,329.52,247.6
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,362.85,270.73
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,579.08,433.96
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,799.76,586.6
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,836.23,606.56
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,870.6,626.59
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,900.58,644.94
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,928.12,661.73
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,948.41,672.59
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,965.68,681.62
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,974.04,686.53
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,984.97,693.24
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,991.35,696.24
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,994.63,697.42
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,990.74,695.21
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,983.79,691.25
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,886.28,628.03
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,782.31,553.17
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,855.13,609.95
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,912.16,649.26
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,887.14,633.46
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,856.76,614.77
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,822.19,593.23
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,785.67,570.22
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,741.81,542.04
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,697.95,512.24
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,651.53,479.95
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,605.53,447.25
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,556.95,412.11
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,508.43,376.09
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,456.59,337.26
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,405.94,298.2
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,354.19,256.83
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,304.04,215.84
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,252.93,174.31
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,205.42,135.82
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,158.35,99.01
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,114.71,67.77
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,74.04,44.76
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,49.83,36.3
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,39.82,27.54
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.24,17.88
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.73,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,20.98,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,56.39,27.34
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,101.83,67.01
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,156.21,110.83
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,209.61,155.01
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,270.5,204.85
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,328.19,251.49
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,388.6,298.99
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,444.72,341.45
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,503.53,384.52
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,557.08,423.71
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,611.62,462.69
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,660.65,496.16
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,709.47,528.06
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,679.54,502.61
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,630.05,462.96
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,664.28,485.04
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,697.54,505.63
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,643.41,464.1
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,576.1,413.76
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,774.4,557.17
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,967.24,682.96
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,981.15,689.79
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,992.03,696.36
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,997.76,700.23
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,1000.35,702.28
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,996.78,700.2
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,990.09,696.31
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,978.4,687.96
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,959.34,675.08
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,940.06,663.55
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,921.25,652.33
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,894.12,635.76
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,864.54,617.56
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,829.58,595.75
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,792.63,572.47
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,753.87,547.76
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,712.71,521.17
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,666.54,490.47
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,619.46,457.84
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,569.51,421.37
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,519.42,383.86
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,467.04,344.34
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,415.43,304.17
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,358.74,258.74
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,306.48,215.7
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,253.56,172.2
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,203.89,131.45
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,154.5,92.92
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,110.19,61.73
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,68.77,39.06
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,45.13,32.23
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,36.62,24.77
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.6,16.47
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,13.91,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,22.23,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,60.34,28.27
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,108.24,70.4
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,166.08,116.83
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,222.75,163.53
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,286.38,215.23
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,343.83,261.69
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,405.6,310.13
