Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,462.91,353.2
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,522.68,396.6
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,576.41,435.48
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,629.49,472.99
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,679.67,505.89
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,729.54,537.09
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,773.01,563.47
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,815.13,588.61
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,852.83,610.56
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,884.0,628.15
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,913.72,646.06
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,940.9,662.37
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,962.91,674.09
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,982.03,684.07
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,995.64,692.14
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,1006.08,698.41
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,1009.75,699.74
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,1010.07,699.17
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,1006.22,697.09
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,999.22,693.22
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,986.74,685.54
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,971.34,676.07
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,951.6,664.51
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,929.02,651.18
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,822.01,582.03
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,720.33,509.24
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,768.51,549.49
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,799.85,573.91
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,758.45,547.5
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,715.01,519.84
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,668.48,489.26
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,621.1,456.79
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,570.65,420.27
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,520.31,382.86
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,467.26,343.16
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,412.55,301.06
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,358.5,257.79
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,306.74,215.43
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,253.85,172.26
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,204.34,131.93
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,155.31,93.89
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,111.44,63.11
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,70.48,40.7
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,46.71,33.54
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,37.81,25.75
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,28.42,17.12
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.32,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,17.28,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,42.91,19.61
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,87.36,57.94
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,140.02,100.17
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,196.53,146.45
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,258.56,197.27
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,314.06,242.66
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,374.61,290.92
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,435.07,338.0
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,497.14,385.14
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,550.24,424.1
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,604.51,462.85
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,655.5,498.49
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,706.95,532.94
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,750.86,560.71
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,791.61,585.91
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,829.67,609.17
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,866.13,631.11
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,896.28,649.76
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,924.06,666.83
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,946.28,679.13
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,965.75,689.67
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,979.88,696.54
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,985.15,697.84
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,994.91,702.42
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,995.65,701.33
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,992.69,699.24
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,986.6,695.3
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,974.57,687.95
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,959.66,678.87
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,939.51,666.25
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,916.64,651.94
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,888.61,634.28
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,858.33,615.13
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,823.99,593.24
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,787.73,569.97
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,670.86,486.86
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,570.58,412.19
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,602.38,440.97
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,614.34,453.89
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,513.32,378.3
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,434.64,318.9
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,430.83,317.21
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,408.45,299.06
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,355.08,256.34
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,304.85,215.48
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,253.7,174.13
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,206.33,135.93
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,159.22,99.89
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,117.44,70.81
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,78.08,48.39
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,54.56,39.91
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,43.46,30.27
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,33.58,21.12
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,17.29,0.3
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,18.41,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,46.26,20.43
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,94.67,62.52
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,149.79,106.85
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,204.0,151.75
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,267.56,204.41
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,197.48,152.77
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,97.69,73.07
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,83.84,61.59
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,70.59,50.63
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,231.59,177.85
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,397.89,304.23
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,470.94,357.95
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,542.13,409.58
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,549.03,412.08
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,544.43,406.46
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,578.39,429.24
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,611.94,451.34
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,770.63,569.28
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,921.42,671.37
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,942.6,682.34
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,960.86,692.05
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,974.09,699.66
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,984.28,705.37
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,860.67,617.9
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,714.29,507.8
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,774.02,551.07
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,826.86,588.41
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,897.1,640.56
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,956.0,678.72
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,806.54,576.01
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,659.86,467.89
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,615.5,437.78
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,572.31,407.86
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,690.97,499.3
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,785.77,568.84
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,745.01,541.63
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,702.83,513.74
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,657.75,483.17
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,611.9,451.28
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,562.53,415.14
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,513.19,378.16
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,459.01,337.55
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,407.98,298.02
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,354.51,255.19
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,303.05,213.09
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,251.33,171.01
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,203.14,131.89
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,155.26,94.84
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,112.57,64.91
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,72.73,42.87
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,49.04,35.18
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,40.22,27.47
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,30.9,18.88
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,16.89,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,11.96,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,24.13,8.79
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,61.75,41.16
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,100.69,72.73
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,144.89,108.61
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,198.97,152.57
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,244.94,189.95
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,295.5,230.41
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,349.53,272.75
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,406.86,316.75
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,467.08,361.74
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,523.51,403.02
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,537.44,410.79
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,552.59,419.05
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,568.2,427.43
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,580.01,432.85
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,718.84,537.16
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,864.74,638.27
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,895.45,655.6
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,923.8,671.75
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,947.87,685.24
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,963.83,693.38
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,977.62,701.33
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,988.35,707.36
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,992.37,707.63
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,998.99,709.71
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,996.08,705.74
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,990.04,699.93
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,975.5,689.16
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,963.44,680.16
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,943.61,667.69
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,920.99,653.49
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,853.19,608.64
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,787.06,559.33
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,798.82,573.44
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,797.34,575.02
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,754.12,546.73
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,710.0,517.34
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,663.78,485.9
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,616.88,453.24
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,567.15,416.99
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,515.19,378.35
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,434.44,318.11
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,372.27,271.75
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,342.39,247.05
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,301.12,211.3
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,252.39,171.98
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,206.44,134.86
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,159.26,98.72
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,117.1,69.44
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,76.9,46.78
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,52.99,38.44
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,43.07,29.8
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,34.34,21.59
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,17.69,0.08
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,17.34,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,43.3,17.38
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,88.95,58.02
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,146.84,104.51
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,201.72,149.67
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,266.42,202.91
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,300.64,232.93
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,331.18,258.64
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,366.87,286.43
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,393.64,306.35
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,499.59,388.31
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,618.81,477.78
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,633.27,484.43
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,634.46,481.54
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,636.16,478.27
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,623.01,464.37
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,648.82,480.22
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,672.79,494.39
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,732.51,535.6
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,800.75,581.43
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,892.12,646.49
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,976.66,699.18
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,990.1,706.63
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,1000.34,712.57
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,1003.29,712.49
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,1002.88,710.41
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,942.74,670.86
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,871.47,616.72
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,925.56,659.03
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,966.73,684.71
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,947.51,672.31
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,925.4,658.47
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,897.73,639.91
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,867.45,619.7
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,833.51,598.13
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,797.38,575.01
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,755.4,547.91
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,712.16,519.84
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,666.08,489.49
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,619.7,457.39
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,569.59,420.8
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,519.33,383.16
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,466.76,343.55
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,414.94,303.25
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,358.37,257.84
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,306.19,214.83
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,253.2,171.3
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,203.4,130.47
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,154.3,92.27
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,110.52,61.6
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,68.97,38.96
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,45.18,32.12
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,37.44,25.31
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,29.28,17.66
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.75,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,17.08,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,42.51,16.19
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,87.29,56.78
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,144.16,102.52
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,200.11,148.5
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,266.55,203.31
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,325.06,251.76
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,386.57,301.49
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,445.59,348.22
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,508.33,396.6
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,561.69,436.47
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,615.96,475.97
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,664.61,509.21
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,714.73,541.61
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,759.11,571.28
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,802.26,599.81
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,839.71,623.09
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,875.26,644.88
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,900.64,659.37
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,928.21,675.29
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,950.24,687.43
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,969.38,697.67
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,983.52,706.15
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,994.54,712.71
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,999.87,714.16
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,1001.96,713.64
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,998.82,711.39
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,992.53,707.23
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,980.75,698.13
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,966.02,687.29
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,946.48,674.87
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,924.1,660.67
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,896.73,642.37
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,866.88,622.42
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,832.84,601.98
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,796.66,579.87
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,755.29,552.75
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,712.35,524.31
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,666.36,492.01
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,619.53,458.21
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,569.24,421.13
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,519.21,383.38
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,464.27,341.83
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,412.39,301.36
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,358.58,258.56
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,307.25,216.8
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,254.65,173.76
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,205.58,133.76
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,157.57,96.64
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,115.39,67.21
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,74.6,44.54
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,50.65,36.67
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,41.47,28.62
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,33.59,21.06
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,17.29,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,13.83,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,31.66,10.55
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,70.45,45.95
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,117.86,84.0
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,165.99,122.94
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,228.46,173.86
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,298.9,230.81
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,382.5,297.23
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,443.25,345.08
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,508.69,395.35
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,562.84,435.52
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,617.91,475.26
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,667.63,509.9
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,719.18,544.07
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,673.14,505.51
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,601.36,446.29
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,631.77,465.94
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,660.96,484.1
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,800.58,586.81
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,934.01,675.11
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,955.89,686.38
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,974.86,696.36
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,988.8,704.61
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,999.56,710.91
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,1003.05,711.13
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,1003.14,709.33
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,999.54,706.81
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,992.79,702.39
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,980.02,693.09
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,964.36,682.05
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,944.88,670.08
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,922.57,656.31
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,894.49,639.01
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,864.07,620.09
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,829.89,598.3
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,793.61,574.98
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,753.87,549.11
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,711.97,521.54
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,615.05,450.77
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,536.58,391.98
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,492.95,360.94
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,450.03,329.79
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,401.95,294.94
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,356.06,261.12
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,340.47,247.17
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,306.48,215.97
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,253.79,172.68
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,204.49,132.34
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,155.98,94.39
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,112.07,63.31
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,70.67,40.67
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,46.76,33.43
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,37.87,25.65
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,28.48,16.99
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.35,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,16.2,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,40.11,13.06
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,85.48,55.17
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,142.64,100.76
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,197.47,145.67
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,262.23,198.79
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,320.99,247.02
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,383.06,296.69
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,351.71,272.53
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,302.65,232.6
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,451.03,348.43
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,616.04,472.43
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,666.1,506.73
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,718.1,540.93
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,762.33,568.88
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,805.31,595.57
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,844.01,618.97
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,876.52,638.03
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,906.59,655.11
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,934.13,670.39
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,956.9,682.7
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,976.84,693.19
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,990.85,701.1
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,1001.66,707.08
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,1006.71,708.3
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,1008.43,707.55
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,873.28,617.56
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,721.6,507.33
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,858.26,608.03
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,972.36,682.59
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,952.6,669.74
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,929.94,655.91
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,902.69,639.34
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,872.86,621.02
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,838.35,599.4
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,801.63,576.24
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,760.13,549.91
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,716.89,522.06
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,670.89,491.72
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,623.92,459.27
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,573.04,422.27
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,522.34,384.42
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,469.73,344.79
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,415.42,302.77
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,361.0,259.05
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,308.86,216.29
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,256.02,173.13
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,206.57,132.87
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,157.45,94.88
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,113.63,64.31
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,72.49,42.0
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,48.34,34.58
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,39.5,26.86
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.15,18.2
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.19,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,15.36,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,37.86,10.95
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,82.79,53.28
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,138.9,98.04
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,193.29,142.09
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,261.97,198.08
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,305.54,234.86
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,350.93,271.59
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,425.26,329.39
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,504.61,389.5
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,483.92,370.89
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,441.42,335.26
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,571.59,433.91
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,715.31,536.72
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,699.17,519.92
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,663.46,488.68
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,767.19,563.67
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,874.45,633.26
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,905.2,649.99
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,928.37,662.16
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,782.47,560.26
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,602.46,427.35
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,805.16,575.33
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,992.87,698.32
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,995.7,696.8
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,995.17,694.67
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,905.39,635.38
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,802.5,560.94
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,887.3,623.54
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,956.06,667.86
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,832.4,585.13
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,706.78,494.62
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,791.8,560.2
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,858.55,607.76
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,823.72,585.32
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,786.96,562.13
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,747.19,536.97
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,705.93,510.22
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,660.2,479.75
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,613.74,447.99
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,561.13,410.19
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,511.12,373.3
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,422.98,308.44
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,355.77,259.1
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,303.81,220.62
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,260.08,188.06
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,242.4,170.07
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,206.81,135.96
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,159.8,100.31
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,118.3,71.57
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,79.3,49.54
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,56.26,41.13
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,47.05,33.03
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,33.56,20.85
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,17.27,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.44,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.89,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.82,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.75,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,82.34,61.17
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,163.48,125.57
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,133.45,101.25
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,100.15,74.24
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,147.1,110.66
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,194.82,146.88
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,334.31,253.99
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,471.5,355.53
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,408.65,305.76
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,332.25,246.17
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,456.25,337.38
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,577.41,423.09
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,599.61,437.11
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,620.92,450.87
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,717.23,518.62
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,815.02,585.2
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,756.14,540.32
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,693.27,493.32
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,783.94,556.43
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,871.87,615.48
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,826.07,582.96
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,783.0,552.69
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,871.65,619.61
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,946.85,671.84
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,927.89,659.34
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,906.33,645.8
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,877.98,626.55
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,847.67,606.08
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,814.21,584.77
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,778.95,562.16
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,736.89,534.32
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,694.39,505.14
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,649.63,474.98
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,604.47,443.82
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,518.37,380.35
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,448.21,328.09
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,431.96,317.0
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,405.76,296.62
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,353.57,255.83
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,306.11,218.42
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,257.48,180.38
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,213.09,145.86
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,172.29,116.17
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,135.2,91.16
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,97.95,67.82
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,75.77,57.45
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,55.45,40.05
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,35.82,22.7
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,18.61,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,9.1,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,18.18,1.45
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,61.25,40.02
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,105.75,76.21
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,159.27,119.23
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,218.25,167.06
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,272.35,211.02
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,332.15,258.81
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,395.47,308.57
