Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,459.81,358.28
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,513.71,398.75
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,569.56,439.79
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,625.07,479.86
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,679.5,518.44
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,725.05,549.48
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,770.01,579.54
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,810.24,605.17
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,849.36,629.78
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,880.96,648.78
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,910.47,666.25
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,935.04,680.55
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,953.41,690.71
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,969.03,700.31
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,981.79,708.1
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,986.55,709.24
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,988.26,708.5
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,985.98,706.5
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,980.75,702.69
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,968.72,693.36
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,954.0,682.41
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,935.22,670.09
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,913.91,656.18
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,886.54,638.55
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,858.15,620.24
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,823.45,597.63
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,787.02,573.76
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,748.63,547.79
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,708.33,520.0
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,662.21,488.41
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,615.61,455.74
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,565.34,418.66
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,515.94,381.46
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,464.02,342.37
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,413.55,303.38
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,360.61,261.3
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,310.78,221.11
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,259.67,180.31
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,212.67,142.99
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,166.34,108.05
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,126.17,80.31
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,91.24,60.57
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,67.23,50.4
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,51.81,37.06
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,37.27,23.8
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,19.37,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,13.23,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,30.56,4.31
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,77.83,50.05
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,130.8,92.57
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,188.85,139.88
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,254.6,193.98
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,240.41,186.14
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,209.21,162.02
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,251.31,194.53
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,295.1,227.52
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,306.79,234.95
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,309.37,235.18
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,346.54,262.11
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,384.2,288.92
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,589.97,446.5
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,799.49,595.99
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,837.49,618.47
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,873.74,640.32
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,904.5,658.26
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,927.58,671.0
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,951.01,683.96
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,971.69,695.09
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,840.64,604.12
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,680.56,485.25
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,854.35,613.2
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,1009.17,714.84
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,899.67,640.46
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,777.48,549.83
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,884.22,630.07
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,974.32,689.06
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,954.47,675.97
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,931.66,661.63
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,904.2,644.56
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,874.1,625.71
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,839.29,603.41
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,802.24,579.51
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,761.1,552.9
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,718.42,524.98
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,672.25,494.59
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,625.05,461.58
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,571.97,422.66
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,520.81,384.14
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,467.49,343.79
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,414.95,302.82
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,357.79,256.91
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,305.6,213.98
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,252.55,170.9
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,202.83,130.48
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,153.53,92.17
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,109.7,61.55
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,68.68,39.34
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,46.09,32.7
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,37.58,25.24
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,28.58,16.82
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.42,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,13.91,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,34.38,3.37
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,83.45,52.74
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,138.32,96.68
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,193.95,142.21
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,262.38,198.39
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,320.0,246.13
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,382.64,296.68
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,442.66,343.48
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,506.83,392.02
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,560.92,432.11
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,614.6,470.84
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,665.93,506.34
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,717.4,540.43
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,761.6,568.7
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,804.45,595.69
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,838.93,616.88
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,875.61,639.45
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,905.65,658.5
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,933.13,675.87
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,955.91,688.71
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,975.76,699.63
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,990.06,708.16
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,1001.15,714.72
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,1000.92,712.85
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,996.97,708.76
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,993.51,706.32
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,986.95,701.97
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,975.4,693.33
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,960.96,682.93
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,942.24,670.75
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,920.72,656.82
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,893.31,639.32
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,863.45,620.2
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,831.33,600.59
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,795.13,578.07
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,751.63,549.39
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,707.7,519.56
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,662.23,487.3
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,616.05,453.94
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,564.42,416.03
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,514.87,378.79
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,462.15,339.21
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,410.61,299.45
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,357.59,257.68
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,307.25,217.16
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,255.86,175.63
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,208.42,137.45
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,160.34,100.42
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,117.63,70.54
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,78.0,48.48
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,55.62,40.57
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,46.67,32.67
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,33.53,20.64
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,17.25,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,15.67,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,41.81,2.48
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,91.78,56.96
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,151.1,104.75
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,207.54,152.1
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,271.49,205.52
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,329.63,253.97
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,392.66,304.97
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,374.77,290.86
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,327.31,252.1
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,391.64,300.57
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,454.24,346.51
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,438.87,332.01
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,422.15,316.29
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,609.01,457.98
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,805.49,595.36
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,842.94,616.92
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,878.31,637.76
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,904.48,653.44
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,932.92,670.62
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,954.84,682.35
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,973.81,692.2
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,987.22,699.97
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,997.48,705.85
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,1003.03,707.39
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,1005.34,707.02
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,1002.4,704.92
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,996.27,700.95
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,983.61,691.52
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,968.01,680.39
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,948.55,668.32
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,926.26,654.5
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,898.54,637.21
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,868.36,618.32
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,834.43,596.9
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,798.35,573.96
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,757.08,547.57
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,713.77,519.54
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,667.9,489.11
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,621.13,456.91
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,571.11,420.54
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,521.23,383.37
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,465.89,342.03
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,413.55,301.61
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,359.26,258.21
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,307.46,215.92
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,254.7,173.06
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,205.55,133.23
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,156.67,95.79
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,113.93,66.33
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,73.23,44.0
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,50.88,36.65
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,40.88,27.92
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,32.01,19.39
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,16.45,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,10.12,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,21.47,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,66.23,41.98
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,118.53,84.06
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,171.57,126.95
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,238.79,181.55
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,295.85,228.17
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,358.75,278.4
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,416.64,323.75
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,478.63,371.03
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,536.58,413.82
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,593.49,454.78
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,642.18,487.74
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,690.48,519.54
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,736.31,549.77
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,781.45,578.21
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,818.84,600.84
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,854.45,622.05
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,885.85,641.11
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,915.13,658.65
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,937.02,670.17
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,956.14,679.91
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,971.27,686.8
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,979.41,689.29
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,983.7,689.45
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,984.98,687.83
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,982.29,685.59
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,976.66,681.66
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,967.8,674.41
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,952.42,663.23
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,932.43,650.99
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,909.94,637.24
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,882.35,620.26
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,852.65,601.91
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,818.3,580.72
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,782.24,558.04
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,742.23,531.93
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,700.86,504.43
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,655.77,474.74
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,610.28,443.98
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,561.28,409.08
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,512.6,373.55
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,460.62,335.43
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,410.17,297.36
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,357.58,256.38
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,307.56,216.67
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,256.7,176.59
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,209.97,139.93
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,163.72,105.32
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,123.84,78.08
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,89.02,58.72
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,65.79,48.71
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,49.94,35.14
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,34.96,21.51
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,18.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,27.77,15.63
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,45.26,30.61
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,69.0,50.1
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,93.15,69.73
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,119.48,90.76
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,150.34,115.0
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,249.69,193.32
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,363.0,280.48
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,430.07,330.59
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,509.49,388.62
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,561.65,424.39
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,615.33,460.42
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,707.69,525.95
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,803.0,587.98
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,842.12,610.46
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,879.42,631.77
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,910.51,648.78
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,933.95,660.76
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,957.3,673.04
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,977.8,683.48
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,992.34,692.08
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,1003.72,698.85
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,1005.25,698.2
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,1009.28,699.27
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,1006.14,697.47
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,999.8,693.83
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,987.39,685.46
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,971.99,675.34
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,952.23,663.94
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,929.66,650.77
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,900.8,633.81
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,869.55,615.18
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,835.13,594.07
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,798.68,571.45
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,758.29,545.96
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,715.97,518.9
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,669.89,488.26
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,622.96,456.12
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,530.62,387.97
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,458.41,333.9
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,443.75,324.08
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,413.01,299.95
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,358.61,256.61
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,306.6,214.38
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,253.6,171.59
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,204.29,131.89
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,155.61,94.66
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,112.59,65.03
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,71.49,42.67
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,49.39,35.23
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,39.34,26.5
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,28.72,16.6
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,15.64,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,11.26,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,26.08,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,73.5,45.58
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,129.77,90.86
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,184.36,135.35
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,249.03,188.21
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,306.39,235.17
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,371.6,286.94
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,431.59,333.46
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,495.78,381.71
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,485.91,371.68
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,456.58,346.61
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,577.23,435.75
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,710.93,528.69
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,753.94,554.63
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,797.76,581.37
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,836.1,604.11
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,872.6,625.43
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,903.8,643.15
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,932.56,659.22
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,955.24,671.4
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,969.4,678.28
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,983.19,686.48
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,993.88,692.84
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,1002.99,697.28
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,1008.97,699.88
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,927.55,648.26
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,831.62,579.79
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,910.05,637.86
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,971.52,676.29
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,951.84,664.02
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,929.24,650.52
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,790.6,559.21
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,659.86,464.6
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,634.65,448.93
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,608.96,432.26
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,674.18,484.62
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,716.31,518.68
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,669.13,487.57
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,621.52,455.01
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,570.73,418.33
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,519.96,380.69
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,466.38,340.71
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,413.61,300.06
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,356.79,254.89
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,304.59,212.26
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,250.82,168.55
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,200.44,127.68
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,151.04,89.72
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,107.19,59.56
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,65.85,37.68
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,44.72,31.38
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,36.15,23.89
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,27.09,15.26
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.7,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,11.13,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,27.19,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,72.72,44.06
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,129.38,89.42
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,183.76,133.68
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,248.19,186.23
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,307.01,234.64
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,369.47,284.84
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,429.39,331.47
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,493.48,379.89
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,547.53,419.12
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,602.7,457.94
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,398.59,304.34
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,146.42,107.07
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,367.08,275.44
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,597.37,438.95
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,730.46,533.02
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,864.45,619.9
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,895.36,636.09
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,918.67,648.25
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,940.99,659.79
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,960.39,669.49
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,974.74,678.0
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,986.0,684.74
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,990.57,686.08
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,991.89,685.57
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,875.38,610.01
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,745.07,517.75
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,860.56,603.54
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,957.18,667.68
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,937.97,655.84
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,915.96,643.18
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,888.97,627.28
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,859.48,609.69
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,825.87,589.0
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,790.91,567.27
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,573.36,416.31
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,384.85,276.66
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,512.71,376.4
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,612.38,451.28
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,541.93,398.75
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,482.78,354.5
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,432.4,317.69
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,384.05,281.43
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,324.41,236.14
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,275.73,199.19
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,182.43,131.59
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,109.08,80.24
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,92.51,67.57
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,76.03,54.72
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,60.11,42.18
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,44.36,31.22
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,30.42,19.3
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,16.4,7.01
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,8.2,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,13.22,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,35.13,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,83.63,49.72
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,140.33,95.04
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,197.21,141.18
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,262.81,194.14
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,320.65,240.87
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,383.35,289.88
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,441.08,334.08
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,500.71,378.35
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,554.79,417.32
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,609.66,455.78
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,659.58,489.18
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,709.13,521.29
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,754.03,549.44
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,793.68,573.83
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,830.65,596.68
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,865.53,618.01
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,769.3,551.71
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,635.43,453.25
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,700.46,498.09
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,758.89,536.81
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,882.38,626.01
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,992.85,696.72
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,998.25,698.41
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,1000.31,698.94
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,997.55,697.32
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,991.51,693.78
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,979.82,685.71
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,965.06,675.81
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,902.6,636.69
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,837.27,588.35
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,807.37,570.06
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,776.27,550.55
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,712.62,508.34
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,652.71,468.02
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,635.71,458.35
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,614.22,445.11
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,547.45,397.56
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,485.67,353.22
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,457.73,334.09
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,427.68,312.81
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,412.63,302.56
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,384.71,281.31
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,336.15,243.91
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,288.68,206.51
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,236.69,166.25
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,194.37,133.88
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,152.86,101.97
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,114.67,74.5
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,79.2,52.64
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,56.34,41.1
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,42.11,28.83
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,27.33,15.33
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,14.0,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,9.71,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,22.1,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,67.99,40.99
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,122.46,84.94
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,176.25,128.27
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,240.07,179.74
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,296.37,225.12
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,360.77,275.4
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,421.06,321.48
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,485.8,369.51
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,470.62,355.95
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,434.47,326.48
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,378.12,283.04
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,311.3,230.88
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,546.99,408.45
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,788.32,573.76
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,652.5,474.07
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,471.84,339.58
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,701.69,508.03
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,919.66,651.6
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,942.83,663.27
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,963.24,674.96
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,978.29,684.34
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,990.21,691.91
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,907.83,637.09
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,805.96,562.75
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,902.94,634.29
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,983.26,686.58
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,971.81,678.09
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,957.44,668.56
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,938.28,657.15
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,916.33,644.01
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,891.75,629.46
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,861.48,611.18
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,826.57,589.52
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,789.63,566.36
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,743.58,536.91
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,697.47,505.56
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,616.6,448.24
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,546.57,397.75
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,508.56,371.29
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,468.87,342.78
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,420.36,307.57
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,373.71,272.97
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,305.76,222.51
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,250.29,182.01
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,234.62,164.8
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,197.34,128.22
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,152.35,94.18
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,113.35,68.0
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,73.84,46.33
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,53.6,38.64
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,43.64,29.9
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,29.64,16.88
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,15.19,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
