Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,8.36,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,33.78,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,83.4,48.94
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,142.38,97.11
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,199.48,144.23
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,266.51,199.18
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,324.46,246.98
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,387.26,296.94
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,445.67,341.19
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,505.85,384.82
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,561.03,423.25
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,616.98,460.4
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,666.88,490.57
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,716.27,518.47
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,761.52,545.41
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,801.41,568.53
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,839.31,589.57
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,875.04,608.97
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,905.84,627.71
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,934.09,644.92
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,956.33,657.15
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,975.5,667.58
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,990.45,676.93
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,1002.16,684.46
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,1008.05,687.73
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,1010.6,689.08
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,1008.31,688.49
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,1002.69,686.0
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,991.37,678.7
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,976.85,669.53
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,957.28,658.31
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,934.7,645.26
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,908.11,630.06
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,878.62,612.93
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,844.04,592.12
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,807.11,569.64
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,765.91,544.15
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,722.84,517.15
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,676.08,487.99
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,628.14,455.56
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,577.32,419.39
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,526.03,381.84
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,469.18,339.91
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,415.28,298.63
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,359.85,254.49
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,306.03,210.52
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,250.95,165.59
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,196.3,121.25
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,145.03,81.57
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,98.71,49.97
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,54.85,28.31
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,35.41,23.55
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,29.18,18.1
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,22.49,11.35
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,14.25,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.86,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,36.23,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,87.38,50.17
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,146.74,98.95
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,202.72,145.76
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,267.7,199.66
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,326.26,247.47
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,389.63,297.11
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,447.22,340.46
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,506.39,383.02
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,561.47,422.3
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,617.32,460.85
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,667.81,493.3
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,717.87,524.43
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,758.94,549.02
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,802.15,574.72
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,840.58,596.97
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,876.96,617.68
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,908.28,635.04
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,936.97,650.68
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,959.91,662.73
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,979.82,672.97
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,994.06,681.25
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,1005.0,687.68
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,1009.61,688.96
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,1010.73,688.31
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,1007.95,686.88
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,1001.84,683.58
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,990.01,675.5
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,975.03,665.63
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,955.51,654.48
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,932.98,641.51
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,905.72,625.6
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,875.75,607.94
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,841.46,587.13
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,804.85,564.73
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,762.52,538.71
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,718.91,511.56
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,672.02,481.91
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,622.63,448.81
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,571.66,412.84
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,520.57,375.74
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,466.54,336.11
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,413.28,295.72
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,358.07,252.29
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,302.27,207.54
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,247.91,163.83
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,196.95,122.93
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,146.88,85.02
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,102.5,55.23
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,60.45,34.08
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,41.84,28.81
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.16,21.25
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,23.99,12.26
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,26.32,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,78.28,44.78
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,134.49,91.09
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,191.51,138.22
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,257.12,192.4
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,314.95,240.18
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,377.82,290.45
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,436.25,335.15
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,497.84,380.4
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,552.45,419.63
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,606.75,457.33
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,586.25,437.4
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,541.34,400.06
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,668.45,491.91
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,798.14,576.85
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,832.45,595.51
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,868.99,616.16
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,900.14,633.58
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,928.75,649.33
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,952.15,661.79
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,972.64,672.48
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,987.1,680.94
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,998.33,687.58
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,1003.75,689.85
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,1005.82,690.2
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,1003.05,688.72
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,996.97,685.36
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,985.7,677.92
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,971.28,668.65
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,951.85,657.36
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,929.43,644.26
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,901.41,626.31
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,870.75,606.71
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,836.23,585.6
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,799.41,562.9
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,756.99,536.6
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,713.36,509.22
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,667.19,479.91
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,618.54,447.25
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,567.37,410.89
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,516.2,373.53
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,462.69,334.16
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,409.97,294.06
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,307.67,219.27
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,242.61,174.39
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,229.55,158.14
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,195.52,122.47
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,145.47,84.51
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,101.0,54.62
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,59.6,33.85
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,41.96,28.77
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,32.81,20.83
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.2,11.44
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,14.74,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,23.12,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,74.66,42.5
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,129.94,88.22
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,185.1,133.69
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,252.63,189.27
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,310.74,237.34
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,374.07,288.12
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,433.89,334.21
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,497.55,381.48
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,552.51,421.29
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,607.19,459.63
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,658.72,493.85
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,710.31,526.32
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,755.69,553.55
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,799.8,579.33
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,834.31,597.41
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,871.0,616.57
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,901.86,634.67
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,930.16,651.13
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,953.3,662.99
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,973.47,673.01
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,988.03,679.62
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,999.34,684.36
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,1003.84,685.58
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,1004.92,684.9
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,1002.14,682.99
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,996.06,679.24
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,983.81,670.93
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,968.47,660.87
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,948.63,649.55
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,925.86,636.45
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,898.45,620.82
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,868.42,603.43
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,833.65,582.27
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,796.64,559.56
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,752.87,532.54
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,708.15,504.58
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,585.92,418.95
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,486.07,346.83
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,510.03,367.43
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,511.82,369.8
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,456.43,329.24
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,404.04,289.68
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,349.08,246.66
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,297.2,205.15
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,244.69,163.27
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,195.96,124.58
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,147.89,88.94
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,106.49,61.72
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,66.55,40.78
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,48.27,33.89
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,36.91,24.03
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,26.51,13.57
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,15.73,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.88,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,31.19,16.29
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,56.78,38.59
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,91.49,66.66
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,128.69,96.69
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,170.95,130.59
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,212.99,163.91
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,316.2,243.95
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,436.83,334.63
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,490.4,373.35
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,545.95,412.82
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,598.72,448.92
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,656.43,487.37
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,701.76,515.34
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,746.58,542.17
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,789.74,566.96
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,832.4,590.18
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,864.12,605.89
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,893.77,620.02
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,917.24,629.64
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,942.4,640.14
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,957.47,648.56
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,969.62,655.41
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,980.63,662.47
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,988.63,667.73
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,986.12,668.13
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,980.44,666.71
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,969.64,661.39
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,955.8,654.07
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,936.17,643.94
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,913.76,631.98
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,886.82,615.73
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,857.39,597.78
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,735.95,517.63
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,626.74,439.95
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,672.0,477.73
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,697.91,500.71
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,601.88,432.89
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,522.76,376.0
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,520.04,377.41
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,503.39,367.13
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,408.21,297.6
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,337.17,245.87
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,276.79,202.09
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,226.91,166.08
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,195.72,142.93
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,165.79,120.54
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,135.69,98.19
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,107.6,77.49
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,81.64,58.5
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,60.09,44.08
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,41.95,28.5
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,21.24,9.81
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.81,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,8.7,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,46.83,25.88
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,87.59,60.87
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,140.06,103.27
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,197.16,149.72
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,213.55,164.91
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,220.49,171.41
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,271.53,211.33
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,331.65,257.03
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,321.4,247.82
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,303.6,232.52
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,330.38,251.5
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,356.77,269.7
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,385.14,289.73
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,413.32,309.4
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,531.04,395.36
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,654.86,482.14
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,694.52,508.26
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,733.95,534.56
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,832.97,605.4
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,931.87,671.43
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,878.44,631.94
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,814.2,583.73
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,828.59,595.83
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,836.07,602.96
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,784.69,563.87
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,733.32,524.87
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,675.04,484.54
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,617.36,444.14
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,543.22,392.54
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,474.24,343.8
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,515.1,373.76
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,554.47,401.79
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,347.77,255.66
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,146.59,106.71
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,164.34,120.63
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,181.84,133.99
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,136.31,99.71
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,91.04,65.24
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,122.9,89.99
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,154.26,114.19
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,154.81,115.11
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,155.22,116.02
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,158.45,118.85
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,160.8,120.95
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,140.97,106.19
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,121.68,91.72
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,102.05,76.46
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,82.68,61.15
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,64.5,46.56
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,46.69,33.8
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,31.39,20.38
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,15.44,5.61
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,6.27,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.72,0.62
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,9.17,1.76
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.62,2.89
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,21.25,11.35
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,31.9,19.7
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,56.11,38.7
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,80.36,57.5
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,95.96,69.27
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,111.68,81.02
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,161.64,119.03
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,212.02,156.74
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,488.92,362.83
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,767.12,554.25
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,866.89,625.5
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,960.09,688.95
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,879.0,630.06
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,785.37,560.05
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,808.28,577.21
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,829.36,592.35
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,881.89,632.0
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,925.18,664.34
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,905.93,651.99
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,884.37,638.57
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,859.24,621.55
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,831.75,602.98
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,752.09,545.92
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,678.84,492.71
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,666.76,486.38
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,649.77,476.03
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,611.47,450.74
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,571.1,423.39
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,527.13,391.88
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,481.62,358.39
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,359.5,267.32
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,264.46,196.68
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,177.17,131.51
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,94.45,68.67
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,82.53,59.79
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,70.58,50.68
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,58.95,41.67
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,47.33,32.5
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,36.69,24.0
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,26.05,16.33
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,16.88,8.31
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.71,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.93,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.86,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,32.36,16.04
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,58.8,39.87
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,97.67,71.62
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,137.05,103.88
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,175.39,135.36
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,216.11,168.25
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,237.03,184.37
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,249.82,193.51
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,318.21,245.9
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,385.76,296.41
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,429.26,327.35
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,473.29,358.14
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,541.79,407.25
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,605.94,452.27
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,732.29,544.38
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,858.35,628.14
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,890.24,646.61
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,919.7,664.12
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,937.61,673.14
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,958.05,683.89
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,973.07,692.56
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,984.96,699.38
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,991.15,701.29
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,994.08,701.31
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,990.77,698.97
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,984.25,694.79
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,973.11,688.26
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,958.93,679.9
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,939.84,668.09
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,917.86,654.52
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,571.43,421.73
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,236.16,171.65
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,167.73,121.87
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,99.79,70.85
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,120.88,87.03
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,141.82,103.0
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,206.76,152.39
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,269.77,199.82
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,268.02,198.87
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,267.14,198.68
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,245.62,183.39
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,224.26,168.05
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,217.16,162.83
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,207.72,155.41
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,179.83,134.26
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,152.55,113.4
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,125.66,92.74
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,100.08,73.21
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,76.57,55.61
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,56.93,42.14
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,39.72,27.07
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,20.28,8.5
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.81,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,56.0,28.82
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,112.06,76.39
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,164.67,119.58
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,226.74,170.59
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,284.13,218.31
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,347.58,269.89
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,407.63,317.24
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,468.79,364.18
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,524.39,405.92
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,581.51,447.65
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,634.37,484.71
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,688.01,520.77
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,657.37,492.74
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,605.81,449.64
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,622.54,458.79
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,636.36,465.35
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,675.9,491.3
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,715.29,516.53
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,843.1,606.75
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,959.91,679.42
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,914.45,647.18
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,849.74,597.91
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,845.25,592.57
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,834.14,582.64
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,846.33,589.82
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,851.99,592.79
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,811.29,563.86
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,773.73,537.25
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,858.96,600.83
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,925.39,643.64
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,898.92,626.34
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,869.6,608.24
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,834.71,587.77
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,797.51,565.62
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,751.07,537.58
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,704.99,509.0
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,658.21,477.99
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,610.66,445.49
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,560.05,409.91
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,509.11,372.92
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,453.59,331.86
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,401.09,291.61
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,346.24,248.02
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,293.49,205.07
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,239.99,161.59
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,190.29,121.48
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,140.94,84.09
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,97.45,55.17
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,57.35,35.76
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,43.08,30.43
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.35,20.89
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,21.01,8.54
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,13.27,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,15.85,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,65.52,32.85
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,121.97,82.19
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,180.1,129.99
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,249.14,187.01
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,308.08,236.18
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,372.56,288.3
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,433.01,336.02
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,497.34,385.16
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,438.2,337.51
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,340.92,259.45
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,519.95,397.35
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,714.18,535.7
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,759.28,563.22
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,798.96,587.76
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,838.46,611.06
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,876.06,632.78
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,907.5,650.27
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,936.29,665.95
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,959.67,678.6
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,980.07,689.42
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,994.42,697.94
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,1005.43,704.54
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,1011.51,706.77
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,1014.16,707.03
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,1010.86,705.19
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,1004.14,701.4
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,992.09,693.4
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,976.78,683.46
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,956.82,671.69
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,933.78,657.99
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,905.53,640.96
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,874.54,622.13
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,839.12,600.29
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,801.33,576.73
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,759.54,550.27
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,715.99,522.33
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,668.93,491.08
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,620.69,456.79
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,568.78,419.13
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,514.4,378.69
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,459.55,337.31
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,405.37,295.03
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,348.95,249.39
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,294.85,204.63
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,237.36,157.38
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,185.58,114.98
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,134.55,76.07
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,89.38,46.4
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,47.81,27.83
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,36.52,24.82
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,28.43,17.54
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.41,6.94
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,12.29,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
