Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,14.15,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,63.25,30.41
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,119.97,80.67
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,177.39,128.05
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,245.64,184.7
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,304.92,234.46
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,369.77,287.27
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,430.07,335.35
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,494.25,384.95
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,548.44,426.14
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,604.84,467.81
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,575.01,440.24
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,518.39,392.71
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,655.7,495.96
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,792.92,590.25
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,718.39,532.88
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,603.89,443.64
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,659.21,481.44
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,707.31,512.92
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,736.28,530.8
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,764.32,548.01
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,793.37,567.63
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,827.17,590.12
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,923.5,659.89
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,1008.16,711.95
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,964.3,683.52
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,907.78,640.22
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,946.32,672.13
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,970.98,686.93
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,889.79,634.67
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,806.22,573.11
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,845.14,606.97
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,868.06,623.54
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,833.14,602.23
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,795.92,579.51
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,751.71,550.83
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,706.56,521.2
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,659.41,488.31
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,611.37,453.7
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,560.08,415.92
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,508.83,377.21
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,454.83,336.11
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,399.37,292.75
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,344.07,247.88
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,291.06,203.96
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,237.14,159.6
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,187.0,118.75
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,137.82,81.44
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,94.82,53.22
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,54.72,34.54
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,42.45,29.71
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.09,20.45
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,21.13,7.42
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,6.03,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,45.08,20.73
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,92.54,63.68
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,148.53,108.29
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,222.32,168.16
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,281.19,216.87
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,346.62,269.75
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,413.85,322.98
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,485.85,378.55
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,543.13,421.15
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,601.91,463.6
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,656.85,501.46
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,710.92,536.29
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,757.47,565.51
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,802.88,593.43
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,844.07,618.27
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,883.61,641.68
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,910.87,656.5
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,940.51,672.82
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,964.83,685.55
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,986.28,696.41
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,1000.75,704.66
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,1011.94,710.99
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,1019.28,713.54
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,1023.24,714.12
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,1019.29,711.39
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,1011.97,706.74
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,1000.84,698.4
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,986.45,688.15
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,965.51,675.36
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,941.53,660.72
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,913.2,642.27
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,882.06,622.05
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,846.69,601.36
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,809.0,578.92
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,766.69,552.21
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,722.6,524.01
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,674.44,491.7
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,625.2,456.9
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,571.1,417.97
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,518.19,378.75
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,462.93,337.3
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,408.48,295.09
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,351.46,249.29
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,294.06,202.39
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,238.55,157.33
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,186.64,115.47
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,135.42,76.83
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,90.3,47.7
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,48.15,29.25
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,37.79,25.7
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,28.91,17.73
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.52,5.67
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,12.29,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,10.85,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,57.73,25.55
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,111.96,75.32
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,168.59,121.62
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,239.11,179.62
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,298.75,229.32
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,364.25,282.31
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,426.3,331.32
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,493.02,382.35
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,549.0,423.56
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,604.71,463.32
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,657.93,498.51
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,711.37,531.74
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,757.16,559.74
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,801.65,586.32
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,837.23,606.54
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,875.16,628.02
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,906.86,646.88
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,935.95,664.05
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,959.27,676.16
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,979.57,686.4
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,994.25,693.18
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,1005.62,698.02
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,1012.07,700.45
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,1015.11,700.94
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,1011.72,699.08
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,1004.92,695.3
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,993.76,687.96
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,979.31,678.67
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,959.24,666.96
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,936.07,653.37
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,907.58,636.73
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,876.28,618.2
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,840.71,596.47
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,802.79,573.03
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,760.71,546.84
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,716.83,519.09
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,669.19,488.69
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,620.42,455.23
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,568.15,417.35
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,513.41,376.68
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,458.11,335.0
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,403.54,292.46
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,346.92,246.7
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,292.52,201.76
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,234.59,154.32
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,182.53,111.96
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,131.25,73.37
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,86.16,44.53
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,44.66,31.61
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,36.1,24.29
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,27.97,16.92
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.75,4.38
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,52.5,20.56
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,118.72,78.48
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,176.59,126.19
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,244.86,182.54
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,304.93,232.45
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,370.74,285.37
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,430.89,332.56
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,494.74,380.93
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,549.92,421.16
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,607.41,461.66
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,659.83,496.47
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,712.16,529.56
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,758.26,557.7
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,798.86,581.72
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,838.29,604.63
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,875.67,625.89
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,906.95,643.01
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,935.6,658.36
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,959.04,670.89
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,979.43,681.57
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,994.13,690.22
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,1005.52,696.99
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,1011.51,699.14
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,1014.04,699.34
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,1010.62,697.5
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,1003.8,693.72
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,992.14,685.67
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,977.19,675.73
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,957.12,664.11
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,933.96,650.6
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,905.98,634.4
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,875.18,616.3
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,839.16,594.08
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,800.8,570.21
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,758.12,543.56
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,713.95,515.6
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,666.71,485.19
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,618.36,452.08
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,564.33,413.18
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,511.53,374.01
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,456.63,332.78
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,402.49,290.74
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,346.12,245.38
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,291.78,200.65
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,233.47,153.13
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,181.19,110.82
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,130.23,72.6
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,85.13,43.93
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,43.29,30.46
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,35.35,23.65
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,27.18,16.23
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,17.97,2.97
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,54.93,19.98
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,124.51,81.75
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,182.38,130.01
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,251.1,187.17
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,310.48,237.01
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,375.43,289.73
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,435.41,337.16
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,497.61,384.68
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,553.82,425.85
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,610.95,466.22
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,662.73,499.49
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,714.1,531.03
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,756.73,556.97
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,801.71,584.08
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,839.88,606.25
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,875.82,626.71
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,907.34,645.43
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,936.18,662.41
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,959.4,674.88
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,979.45,685.4
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,994.13,694.07
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,1005.49,700.83
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,1010.94,702.61
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,1012.94,702.43
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,1010.0,700.8
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,1003.65,697.21
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,991.49,689.1
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,976.1,679.09
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,955.13,666.34
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,931.11,651.76
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,871.01,614.49
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,811.31,571.42
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,811.59,577.52
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,798.29,570.37
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,756.63,544.03
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,713.2,516.38
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,665.26,485.2
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,616.26,451.5
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,562.84,412.99
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,510.47,374.04
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,455.39,332.5
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,401.13,290.21
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,344.68,244.66
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,290.04,199.55
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,232.14,152.21
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,180.23,110.13
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,128.75,71.42
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,82.78,42.18
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,41.05,28.59
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,34.61,23.01
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,26.4,15.52
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.2,1.38
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,52.07,17.16
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,119.12,78.14
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,176.91,126.02
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,244.71,182.03
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,304.57,231.75
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,370.27,284.58
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,430.85,332.1
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,494.79,380.54
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,437.74,335.54
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,343.21,260.75
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,520.59,396.19
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,712.46,531.23
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,758.29,557.46
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,802.81,583.45
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,837.21,602.34
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,873.89,622.45
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,788.63,562.45
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,673.3,476.98
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,709.85,500.69
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,745.98,522.53
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,880.68,617.0
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,1001.63,691.81
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,914.48,634.47
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,806.38,557.73
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,910.03,632.78
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,995.58,686.3
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,982.08,678.35
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,965.48,669.5
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,945.36,657.97
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,922.29,644.62
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,892.87,627.67
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,861.02,609.02
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,825.77,587.62
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,788.34,564.61
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,745.02,537.72
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,699.91,509.04
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,652.51,477.57
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,604.36,444.61
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,552.58,407.35
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,500.86,369.0
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,444.62,326.68
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,391.49,285.31
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,313.79,226.44
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,258.05,185.66
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,225.13,155.13
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,179.67,113.14
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,130.05,75.62
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,85.67,46.99
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,46.14,32.87
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,38.9,26.51
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,27.96,16.69
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.41,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,10.32,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,47.79,13.83
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,108.04,71.04
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,162.13,115.87
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,226.54,169.21
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,287.24,219.64
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,352.43,272.43
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,412.54,320.08
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,476.44,369.18
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,452.21,348.09
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,403.99,307.97
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,542.06,413.17
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,695.63,523.17
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,742.26,551.47
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,787.81,579.14
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,827.23,602.52
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,864.84,624.42
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,891.71,639.11
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,921.0,655.33
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,944.74,667.88
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,965.53,678.57
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,980.74,686.79
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,992.74,693.11
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,998.42,694.63
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,1000.76,694.24
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,997.75,691.69
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,991.43,687.27
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,978.91,677.75
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,963.26,666.49
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,943.11,653.97
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,920.01,639.7
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,891.81,622.3
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,861.01,603.28
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,825.55,580.88
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,787.9,557.04
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,745.02,530.04
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,700.54,501.77
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,652.84,469.46
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,604.3,435.72
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,552.69,399.03
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,501.11,361.37
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,446.3,321.08
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,390.24,278.62
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,334.57,234.84
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,281.41,192.05
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,227.07,148.58
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,176.8,108.89
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,127.89,73.24
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,85.53,47.19
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,46.58,32.97
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,39.79,27.09
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.45,16.89
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,17.67,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,10.32,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,45.35,11.13
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,101.36,66.87
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,157.61,112.74
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,226.39,169.18
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,287.78,220.24
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,353.78,273.75
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,415.67,322.22
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,482.23,372.6
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,538.5,414.02
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,596.04,455.02
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,647.48,490.38
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,700.8,524.84
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,747.32,553.43
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,792.63,580.59
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,832.56,602.67
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,865.87,620.0
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,897.17,638.02
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,925.88,654.21
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,949.38,666.04
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,969.89,675.96
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,984.29,683.98
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,995.41,690.11
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,1001.67,691.95
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,1004.54,691.86
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,1001.52,689.76
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,995.12,685.77
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,982.93,677.41
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,967.52,667.2
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,947.03,654.93
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,923.52,640.85
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,895.26,624.19
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,864.27,605.74
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,828.14,583.25
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,789.76,559.23
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,745.96,531.78
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,700.89,503.21
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,652.83,470.78
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,603.91,436.71
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,551.83,399.54
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,499.85,361.4
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,444.97,320.82
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,388.85,278.04
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,332.76,233.65
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,279.34,190.44
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,224.96,146.73
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,174.59,106.86
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,125.66,71.37
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,83.57,45.85
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,45.51,31.94
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.28,25.68
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.3,15.76
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,16.86,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,9.83,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,37.57,6.69
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,83.1,55.0
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,137.41,98.71
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,207.86,155.82
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,266.09,203.76
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,331.08,256.0
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,393.36,305.06
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,464.69,359.49
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,521.73,401.4
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,580.52,443.27
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,634.75,479.75
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,689.84,515.19
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,736.47,543.89
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,779.74,569.78
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,819.93,593.5
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,858.46,615.8
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,890.54,633.69
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,920.21,649.91
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,944.3,662.52
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,965.54,673.35
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,980.34,681.61
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,991.95,688.06
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,992.73,686.54
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,996.42,687.02
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,993.32,684.86
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,986.96,680.89
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,974.95,672.62
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,959.86,662.59
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,938.88,649.99
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,915.04,635.67
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,886.31,617.02
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,857.41,598.31
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,821.0,577.25
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,782.54,554.65
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,739.5,527.64
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,695.23,499.02
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,647.27,466.41
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,598.65,432.57
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,547.33,395.98
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,494.2,357.18
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,439.13,316.59
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,385.37,275.64
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,330.03,232.05
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,277.55,189.85
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,224.4,147.48
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,175.64,109.27
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,127.54,74.55
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,85.45,48.82
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,49.52,35.2
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.62,28.36
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.62,16.65
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,16.04,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,9.34,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,44.41,5.76
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,100.77,65.5
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,156.34,111.01
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,223.91,166.37
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,285.52,217.37
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,351.87,270.85
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,414.54,320.2
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,481.88,371.53
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,538.4,412.94
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,596.25,453.92
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,649.03,489.87
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,704.05,524.96
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,750.29,553.21
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,795.3,580.1
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,830.85,600.26
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,868.97,621.82
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,900.89,640.78
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,930.23,658.05
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,953.33,670.45
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,973.41,681.0
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,988.39,688.89
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,1000.05,694.82
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,1007.25,698.11
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,1011.05,699.43
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,1007.44,697.76
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,1000.4,694.12
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,988.49,686.46
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,973.25,676.8
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,952.4,664.42
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,928.46,650.13
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,900.15,633.33
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,869.03,614.62
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,736.41,525.61
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,616.74,437.94
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,673.79,484.85
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,706.53,511.93
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,658.67,480.32
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,609.67,446.42
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,557.06,408.05
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,502.0,366.94
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,446.34,324.11
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,391.5,280.69
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,334.32,234.61
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,279.47,189.5
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,221.45,142.38
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,169.52,100.85
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,118.87,64.05
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,74.79,38.01
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,37.83,25.59
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,32.79,21.15
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,23.48,12.51
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.3,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,8.36,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
