Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,38.73,1.75
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,88.22,57.03
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,146.68,104.43
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,213.09,158.61
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,271.88,207.22
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,337.42,260.05
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,401.72,310.65
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,468.71,361.85
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,525.68,403.76
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,584.24,445.45
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,638.13,482.86
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,690.92,517.35
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,737.24,546.03
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,782.48,573.44
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,823.34,597.42
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,862.51,619.9
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,894.28,637.63
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,918.19,650.25
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,942.16,662.91
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,963.24,673.72
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,977.83,681.91
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,989.2,688.25
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,995.74,690.72
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,998.95,691.29
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,995.81,687.66
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,989.33,682.17
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,977.59,673.99
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,962.63,663.98
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,942.16,652.02
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,918.7,638.24
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,889.67,620.94
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,858.03,601.92
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,822.15,580.05
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,784.07,556.58
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,741.88,530.17
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,698.0,502.32
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,649.45,470.45
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,600.38,436.92
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,547.53,398.92
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,494.82,359.89
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,419.98,304.43
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,360.98,260.41
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,300.68,214.93
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,251.01,177.48
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,207.21,143.43
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,164.87,110.62
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,125.07,81.5
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,88.83,57.47
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,58.53,42.46
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,43.63,29.75
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,30.42,17.53
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.26,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.86,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,28.77,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,64.1,40.87
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,111.87,79.69
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,163.93,122.24
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,211.15,161.26
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,262.11,202.42
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,252.56,194.78
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,231.43,176.78
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,405.42,312.87
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,593.14,453.54
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,556.82,421.05
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,492.96,368.71
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,571.55,425.41
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,663.93,489.41
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,703.99,514.42
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,743.25,538.7
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,835.43,602.4
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,921.63,655.55
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,944.63,667.29
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,964.58,677.53
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,979.33,685.96
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,990.81,692.46
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,994.02,692.46
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,993.74,690.47
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,990.06,687.95
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,983.09,683.53
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,970.44,674.6
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,954.71,663.88
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,934.5,651.53
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,911.38,637.4
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,882.38,619.82
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,850.92,600.6
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,816.31,578.79
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,777.53,554.16
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,734.98,527.08
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,690.96,498.42
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,643.22,466.31
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,594.74,432.83
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,542.36,394.85
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,490.12,355.99
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,433.55,313.7
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,380.11,272.38
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,324.57,228.0
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,271.53,184.83
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,217.29,141.35
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,167.41,102.19
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,119.11,67.6
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,77.96,43.53
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,45.54,31.66
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,37.88,24.94
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,28.11,15.44
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,17.69,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,34.55,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,77.56,50.07
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,131.74,93.77
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,202.53,151.08
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,253.3,193.49
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,309.73,239.5
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,369.01,286.48
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,432.11,335.0
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,503.09,388.15
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,576.01,441.22
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,630.69,478.57
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,686.23,515.06
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,732.78,544.08
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,775.94,570.22
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,816.15,592.67
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,854.66,613.47
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,887.08,630.89
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,917.11,646.48
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,940.17,658.15
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,960.33,667.98
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,975.45,675.71
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,987.4,681.53
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,987.07,678.91
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,983.13,674.31
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,980.16,671.87
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,974.04,667.62
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,961.39,658.13
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,945.78,647.03
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,925.37,634.47
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,902.23,620.33
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,873.76,603.34
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,842.94,584.85
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,807.37,562.58
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,769.93,539.08
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,723.49,509.0
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,677.29,478.07
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,629.69,447.08
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,581.88,415.13
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,504.24,360.03
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,439.67,313.64
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,395.44,282.49
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,351.14,249.99
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,303.38,213.57
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,255.94,176.61
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,209.42,141.3
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,170.83,112.68
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,130.65,82.77
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,87.14,53.82
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,59.31,42.87
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,45.85,31.42
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,28.84,15.76
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.48,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.96,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.89,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.82,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.68,1.47
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,35.24,23.09
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,61.86,44.29
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,134.08,101.18
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,209.11,158.33
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,208.74,157.09
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,207.95,155.86
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,279.0,208.84
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,345.92,257.2
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,529.76,391.05
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,716.47,517.96
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,780.31,558.69
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,845.86,600.96
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,823.72,583.05
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,788.9,558.11
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,749.06,528.34
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,698.58,491.75
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,702.64,492.85
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,705.61,492.71
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,765.61,532.0
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,817.2,564.43
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,815.33,561.28
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,814.7,559.52
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,646.28,450.78
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,481.8,340.29
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,589.57,417.5
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,687.86,483.15
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,711.32,501.88
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,725.08,515.02
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,686.6,491.88
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,647.19,467.82
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,521.25,381.17
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,412.9,304.25
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,441.64,328.47
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,452.02,336.71
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,329.3,245.94
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,233.23,175.19
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,237.11,177.43
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,233.48,171.98
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,195.28,142.96
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,161.46,117.86
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,125.75,90.82
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,92.86,66.81
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,68.36,52.11
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,46.95,33.45
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,27.51,14.99
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.88,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,13.03,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,26.24,14.38
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,52.73,36.55
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,79.69,58.98
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,112.48,85.95
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,143.97,111.61
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,95.49,72.35
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,47.34,32.91
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,61.38,44.13
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,75.44,55.22
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,131.08,99.24
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,187.83,143.33
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,357.01,275.61
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,522.31,399.49
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,547.43,415.72
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,571.27,431.4
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,582.45,437.64
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,591.99,442.73
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,580.99,433.02
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,568.37,422.29
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,602.93,446.77
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,637.1,470.54
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,340.0,256.26
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,43.64,28.63
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,124.09,91.53
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,204.8,153.19
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,123.92,91.18
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,43.64,28.71
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,128.49,94.95
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,213.11,159.54
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,270.96,202.96
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,328.12,245.34
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,254.52,190.55
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,181.73,135.78
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,125.64,92.97
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,69.73,49.53
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,130.5,97.25
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,190.17,143.37
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,201.28,152.08
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,211.71,160.38
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,151.98,114.92
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,92.77,68.96
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,83.19,61.65
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,73.49,54.1
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,63.31,46.17
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,53.14,38.12
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,43.46,30.24
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,33.79,22.23
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,24.6,15.52
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,15.43,7.39
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,8.67,0.79
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.68,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,17.37,7.66
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,32.84,20.99
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,48.58,34.3
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,66.52,49.27
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,84.42,63.94
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,62.82,46.08
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,42.5,29.27
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,103.85,78.84
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,167.42,128.9
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,152.99,116.92
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,138.77,105.31
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,150.9,114.52
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,163.11,123.69
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,178.25,134.86
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,193.49,146.0
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,222.27,167.62
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,251.16,189.05
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,223.74,167.71
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,196.47,146.67
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,215.29,160.8
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,234.08,174.71
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,225.06,167.82
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,216.03,161.02
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,263.68,196.59
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,311.16,231.45
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,314.0,233.41
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,316.72,235.5
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,280.79,209.12
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,245.13,182.85
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,349.61,260.9
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,449.53,333.21
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,526.26,390.4
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,594.21,440.2
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,522.63,388.64
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,456.07,340.66
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,423.45,317.73
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,391.25,294.66
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,366.0,276.6
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,339.96,257.57
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,361.93,274.6
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,359.93,270.1
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,276.41,206.17
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,215.12,161.75
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,179.88,134.34
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,146.73,108.58
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,114.02,83.43
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,83.94,61.09
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,62.84,47.93
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,43.0,30.3
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,24.94,12.18
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,10.13,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,20.27,9.85
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,37.46,24.75
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,54.95,39.49
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,75.51,56.61
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,96.0,73.37
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,112.76,86.63
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,129.52,99.59
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,181.87,141.14
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,242.61,188.34
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,302.31,233.62
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,364.52,279.66
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,468.32,357.3
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,579.42,437.22
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,411.1,311.14
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,229.25,171.61
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,328.03,245.59
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,422.27,312.63
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,539.38,394.35
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,649.88,467.39
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,526.73,379.88
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,394.65,285.89
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,232.02,169.69
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,79.61,55.84
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,157.86,115.59
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,236.24,173.04
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,247.17,180.63
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,257.95,188.53
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,240.35,175.76
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,222.85,163.17
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,127.6,92.61
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,32.94,20.16
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,61.05,42.29
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,89.15,64.16
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,62.96,43.9
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,36.78,23.51
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,92.0,66.84
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,146.58,109.0
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,176.88,132.47
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,205.98,155.06
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,140.24,105.25
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,74.48,54.18
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,42.03,28.43
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,9.65,2.23
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,8.2,1.08
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.75,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,5.3,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.85,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.89,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.71,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,15.43,6.04
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,29.45,18.16
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,43.47,29.96
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,59.83,43.5
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,76.19,56.76
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,103.4,78.46
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,130.62,99.71
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,181.1,139.52
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,239.86,185.04
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,308.65,237.46
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,388.16,296.53
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,459.48,349.3
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,534.44,403.66
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,483.52,362.78
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,418.4,311.92
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,467.91,347.8
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,518.01,383.11
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,557.01,409.86
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,587.41,430.54
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,522.19,383.2
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,464.2,340.77
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,470.78,344.75
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,477.05,348.25
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,547.62,398.79
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,622.51,451.0
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,696.76,504.22
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,771.53,556.64
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,545.06,399.06
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,323.74,237.9
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,412.06,303.62
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,494.65,362.92
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,524.66,385.31
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,548.91,403.63
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,523.45,386.13
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,497.38,368.28
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,403.28,300.59
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,317.08,237.45
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,351.94,265.05
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,378.24,284.79
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,339.04,255.51
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,300.2,226.12
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,241.92,181.92
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,193.82,145.9
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,163.38,122.33
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,133.69,99.13
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,105.64,77.52
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,79.4,57.71
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,57.89,43.37
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,38.97,26.66
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,22.34,8.71
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.91,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,10.32,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,20.27,9.6
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,39.73,26.42
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,59.35,42.86
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,81.73,61.38
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,104.04,79.51
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,104.22,79.34
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,104.8,79.39
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,135.53,103.56
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,166.52,127.5
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,196.08,149.82
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,226.11,172.17
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,252.91,191.98
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,279.92,211.75
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,364.34,273.96
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,443.17,330.07
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,408.08,302.94
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,371.81,275.46
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,407.94,301.21
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,444.03,326.23
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,592.52,432.02
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,741.33,531.97
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,691.64,494.32
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,648.05,462.35
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,675.21,481.06
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,701.08,498.1
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,704.79,500.69
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,707.17,502.68
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,734.79,522.94
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,754.64,537.8
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,541.47,392.53
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,337.56,246.55
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,309.57,227.74
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,281.9,208.03
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,332.92,246.27
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,380.57,281.27
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,419.53,311.76
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,450.41,335.8
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,317.34,238.29
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,198.89,149.5
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,278.18,210.25
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,337.4,251.12
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,270.14,199.76
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,216.25,159.97
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,179.04,130.83
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,143.03,102.61
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,109.28,77.14
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,78.14,55.24
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,55.16,41.02
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,37.15,25.07
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,19.31,5.79
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,27.87,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,72.87,44.54
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,130.52,92.83
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,196.18,146.78
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,231.12,178.09
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,258.47,202.09
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,348.07,273.47
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,448.5,351.44
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,440.96,343.58
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,414.16,320.42
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,453.09,348.39
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,491.09,374.84
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,622.47,474.85
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,763.14,575.51
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,687.33,515.19
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,577.24,428.69
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,743.49,553.34
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,905.83,663.93
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,930.41,676.54
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,952.18,688.35
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,960.66,692.6
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,971.91,698.84
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,978.32,702.41
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,975.27,700.05
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,972.0,697.38
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,965.5,692.77
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,951.98,683.77
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,935.47,672.99
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,914.56,659.46
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,890.89,644.22
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,860.65,625.03
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,828.19,604.34
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,694.88,510.02
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,574.72,420.46
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,634.79,470.3
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,670.72,500.65
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,622.29,465.39
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,573.36,429.53
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,440.17,329.77
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,338.85,253.02
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,249.92,187.48
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,169.07,127.02
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,175.08,131.73
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,179.2,134.33
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,151.3,112.97
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,124.35,92.26
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,98.39,72.31
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,74.15,53.67
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,55.27,40.71
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,34.85,22.84
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,17.86,3.62
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
