Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,24.3,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,67.61,30.76
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,125.34,87.17
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,192.6,143.43
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,186.9,144.33
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,165.87,129.54
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,224.39,176.88
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,288.69,227.87
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,299.86,235.14
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,306.02,238.0
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,358.52,277.47
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,413.01,317.5
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,518.73,397.33
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,624.5,475.01
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,669.01,504.11
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,704.66,527.06
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,740.64,551.35
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,775.76,574.83
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,793.52,584.53
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,808.94,592.73
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,791.91,578.8
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,779.53,568.08
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,747.25,543.22
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,706.44,512.78
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,747.75,542.4
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,780.24,565.51
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,781.66,567.33
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,780.93,567.91
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,788.96,574.52
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,790.19,576.55
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,742.39,543.37
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,693.74,509.59
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,662.65,488.16
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,631.05,466.11
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,596.74,442.5
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,561.29,417.73
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,510.1,381.42
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,461.1,346.15
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,440.77,331.51
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,411.3,308.78
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,366.83,273.89
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,319.78,235.77
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,267.91,193.32
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,219.1,153.19
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,169.94,114.22
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,125.78,81.0
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,83.96,53.5
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,55.63,41.24
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,39.78,27.25
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,23.31,10.08
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,19.85,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,52.03,21.53
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,113.18,78.92
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,179.01,133.51
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,238.46,183.57
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,305.58,238.76
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,368.45,289.35
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,440.29,345.08
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,497.99,388.58
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,557.63,432.21
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,613.17,470.99
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,669.74,509.17
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,717.36,540.58
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,764.11,570.99
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,801.7,593.91
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,840.31,617.32
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,872.58,637.21
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,902.36,655.42
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,830.12,602.76
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,738.42,532.51
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,859.71,621.64
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,970.82,694.73
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,971.12,693.89
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,967.92,691.9
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,963.35,688.81
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,955.53,683.76
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,941.59,673.91
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,924.56,662.22
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,902.21,648.17
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,877.06,632.36
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,846.23,612.81
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,813.07,591.69
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,775.12,568.13
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,735.33,543.1
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,690.91,512.47
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,645.21,480.16
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,594.92,443.89
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,545.06,407.07
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,491.41,366.6
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,438.47,325.59
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,382.52,281.69
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,328.68,238.32
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,273.34,192.84
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,221.5,149.97
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,169.13,108.46
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,122.47,73.89
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,77.91,46.09
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.3,33.24
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,34.07,22.35
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,21.13,7.52
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,22.05,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,61.36,24.15
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,118.88,82.48
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,183.82,136.84
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,243.85,187.58
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,311.48,243.29
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,374.89,293.69
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,440.68,343.99
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,499.27,388.01
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,559.84,432.11
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,611.97,467.77
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,664.02,502.26
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,711.6,534.04
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,758.4,564.36
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,798.79,589.08
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,834.42,610.37
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,761.54,556.53
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,666.4,484.3
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,695.31,504.04
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,723.35,522.28
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,847.37,612.17
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,965.06,689.62
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,969.12,689.73
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,969.86,688.86
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,965.2,685.7
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,957.28,680.63
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,942.31,671.22
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,924.31,659.99
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,901.88,645.99
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,876.65,630.23
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,845.0,610.59
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,811.16,589.4
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,705.27,514.69
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,610.18,444.52
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,625.49,459.13
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,627.42,463.04
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,537.36,398.01
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,460.21,341.68
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,449.5,334.43
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,427.76,317.3
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,365.59,269.88
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,307.7,224.98
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,258.89,186.22
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,217.67,153.62
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,170.39,117.14
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,127.86,85.75
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,87.4,58.64
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,57.03,42.1
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,38.58,25.9
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,20.46,5.73
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,14.55,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,37.79,11.94
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,91.6,63.45
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,149.81,111.77
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,176.86,136.38
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,197.2,154.51
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,264.64,208.86
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,333.31,262.95
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,290.87,227.89
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,234.94,181.33
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,213.0,163.18
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,184.48,139.82
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,322.84,246.34
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,470.2,353.86
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,568.17,423.0
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,662.62,487.58
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,765.81,559.6
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,870.32,628.75
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,893.11,639.54
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,913.2,649.37
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,927.31,657.35
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,938.54,663.67
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,876.77,620.89
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,807.33,571.72
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,871.88,618.87
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,927.64,657.66
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,826.04,586.39
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,724.58,514.19
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,699.27,498.56
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,673.54,481.89
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,638.9,459.07
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,602.38,434.82
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,585.59,425.5
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,568.28,415.48
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,518.63,381.01
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,472.16,348.45
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,514.12,382.67
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,532.98,397.87
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,472.44,352.39
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,415.65,309.16
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,369.04,272.66
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,321.3,233.96
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,267.17,189.79
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,216.48,148.22
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,165.31,108.06
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,120.05,74.89
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,76.74,47.84
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,48.27,34.93
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,35.56,23.43
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,19.3,3.32
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,11.3,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,18.05,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,47.15,14.01
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,103.11,71.02
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,170.61,127.0
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,230.17,177.02
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,297.31,232.23
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,357.75,281.01
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,423.08,332.08
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,481.02,375.76
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,544.78,422.19
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,599.09,460.41
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,654.25,498.12
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,701.79,530.08
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,748.63,559.94
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,788.55,583.75
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,826.86,606.11
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,742.77,543.31
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,631.34,459.72
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,535.09,390.17
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,426.8,310.65
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,581.0,421.69
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,735.48,526.46
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,724.19,515.52
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,704.51,500.71
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,674.85,480.13
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,644.69,459.2
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,648.92,462.96
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,651.97,465.7
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,631.53,452.29
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,610.73,438.75
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,636.49,458.68
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,654.33,472.81
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,691.03,502.9
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,712.28,521.72
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,669.07,492.4
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,624.95,462.19
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,575.53,428.06
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,526.36,393.09
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,425.59,318.08
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,345.93,258.45
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,280.94,210.4
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,225.65,169.44
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,194.15,145.32
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,163.9,121.94
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,149.13,104.81
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,119.63,76.39
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,77.24,49.69
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,52.64,38.52
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,35.52,23.23
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,17.68,0.27
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,10.32,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,15.45,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,40.18,9.37
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,95.15,65.39
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,154.91,115.03
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,213.23,163.65
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,284.52,221.7
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,344.33,269.67
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,408.72,319.83
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,398.79,310.91
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,384.52,297.75
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,425.75,327.61
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,466.62,356.33
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,594.7,451.59
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,731.78,549.07
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,773.27,574.75
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,813.53,599.25
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,845.9,619.02
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,876.17,637.29
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,899.97,650.34
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,921.22,661.74
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,823.73,592.48
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,715.15,513.04
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,840.99,605.73
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,956.87,683.93
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,952.07,680.05
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,944.09,675.32
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,930.81,665.95
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,914.39,654.7
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,790.55,569.84
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,669.82,481.87
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,669.61,483.93
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,666.29,483.06
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,703.99,515.84
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,723.38,535.16
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,675.95,501.81
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,628.49,468.18
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,543.71,406.03
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,472.47,353.02
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,371.43,278.17
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,287.67,215.67
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,281.69,211.21
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,266.89,198.41
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,225.42,165.57
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,185.89,134.19
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,148.98,105.62
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,112.75,78.45
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,78.9,54.94
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,53.66,39.3
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,35.25,22.82
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,17.21,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.85,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,21.22,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,58.7,12.55
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,120.27,81.96
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,192.37,141.96
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,255.45,195.48
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,326.64,254.49
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,276.47,217.18
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,198.3,154.12
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,232.28,180.39
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,266.7,206.21
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,281.78,216.39
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,295.72,225.53
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,362.88,275.6
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,440.9,332.15
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,496.9,371.62
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,554.39,411.44
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,590.91,436.28
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,627.24,460.85
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,709.21,519.2
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,791.82,576.57
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,886.36,645.74
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,969.28,698.96
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,971.66,698.31
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,970.54,696.19
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,964.77,692.64
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,955.61,687.05
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,890.12,644.74
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,816.47,590.25
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,711.8,516.79
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,612.41,445.43
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,389.84,287.99
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,170.86,125.01
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,161.13,118.36
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,151.52,111.46
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,217.7,162.01
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,282.12,210.48
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,302.47,226.24
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,319.85,239.66
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,316.51,237.69
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,309.39,232.37
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,297.2,222.62
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,277.06,205.16
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,232.88,169.44
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,189.82,134.43
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,152.15,99.99
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,105.52,60.36
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,61.82,35.73
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.07,27.09
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,27.74,16.59
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.84,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.83,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,17.76,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,46.32,5.99
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,110.5,75.15
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,179.3,132.17
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,240.6,184.15
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,312.98,244.26
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,377.03,296.33
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,446.28,350.86
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,339.68,266.9
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,195.33,149.68
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,299.17,230.94
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,411.08,315.3
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,422.51,321.16
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,431.42,325.38
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,639.63,483.9
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,846.49,627.07
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,877.63,645.25
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,906.08,662.84
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,929.07,675.75
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,949.02,686.71
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,816.67,595.2
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,652.97,473.3
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,710.12,514.69
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,758.21,548.48
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,783.05,566.57
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,810.77,586.52
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,878.11,638.86
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,928.21,672.06
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,859.86,626.85
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,788.0,573.16
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,661.75,483.96
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,545.02,399.16
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,424.6,313.18
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,311.26,229.98
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,446.47,334.09
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,559.92,417.95
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,513.9,384.75
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,468.95,352.32
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,430.85,323.84
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,389.73,291.99
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,331.61,247.17
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,280.32,207.12
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,234.36,170.13
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,191.31,135.48
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,147.57,101.64
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,108.32,72.84
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,72.4,49.27
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,51.95,37.56
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,33.5,20.8
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,15.31,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.86,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,14.49,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,35.26,0.82
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,93.92,63.61
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,161.07,119.05
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,222.04,169.93
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,291.83,227.25
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,353.61,277.31
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,420.76,330.12
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,482.76,377.35
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,544.58,423.14
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,599.14,462.6
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,654.62,501.81
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,618.99,470.89
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,563.43,425.46
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,693.41,522.34
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,830.68,616.99
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,858.99,633.97
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,888.16,652.23
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,786.57,577.34
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,656.5,478.55
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,813.44,594.78
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,956.17,691.03
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,850.57,615.36
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,733.13,527.23
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,685.95,494.41
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,645.54,465.42
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,674.37,486.76
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,705.68,509.17
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,700.95,506.41
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,694.34,502.6
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,760.98,555.84
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,807.21,590.6
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,767.47,564.01
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,725.8,536.5
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,677.99,503.59
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,630.0,469.05
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,578.24,432.26
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,527.01,394.77
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,471.89,352.58
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,417.86,310.11
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,361.3,265.14
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,307.17,221.0
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,251.53,175.11
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,200.58,133.27
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,148.89,93.24
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,104.05,61.83
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,62.0,38.39
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,42.64,29.8
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,30.05,17.77
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,16.71,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.0,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,24.07,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,86.18,58.4
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,148.45,109.8
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,208.67,159.8
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,283.67,221.04
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,350.76,275.22
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,425.64,334.16
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,487.95,382.25
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,550.54,429.36
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,611.04,473.19
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,673.63,517.36
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,721.54,548.62
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,768.62,578.57
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,808.76,603.26
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,850.65,628.84
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,882.79,648.84
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,912.35,667.13
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,935.93,680.08
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,956.57,691.13
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,970.43,699.24
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,980.93,705.32
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,978.7,701.93
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,979.0,700.4
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,972.91,695.97
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,963.43,689.53
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,947.83,679.64
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,933.34,670.58
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,908.6,654.62
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,880.95,636.86
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,847.72,615.71
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,812.14,592.92
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,772.06,566.74
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,730.11,539.12
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,683.66,507.25
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,635.98,473.41
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,584.01,435.55
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,530.5,395.69
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,474.38,352.85
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,419.52,309.83
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,362.45,264.54
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,307.84,220.09
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,251.08,173.82
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,199.19,131.61
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,146.69,91.12
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,101.3,59.66
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,59.44,37.0
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,42.0,29.2
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,28.86,16.45
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,14.74,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
