Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,12.66,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,30.46,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,90.93,60.97
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,160.01,118.0
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,221.44,169.31
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,291.88,227.27
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,357.22,280.24
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,432.16,339.13
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,491.46,384.98
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,553.02,431.3
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,511.44,395.59
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,439.08,336.55
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,599.07,458.45
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,762.36,574.26
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,804.85,599.74
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,845.91,624.69
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,877.75,644.17
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,906.99,661.86
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,930.56,674.77
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,945.5,682.08
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,958.98,689.6
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,969.09,695.06
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,975.83,698.85
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,979.1,700.58
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,972.91,696.41
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,963.21,690.18
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,948.13,679.26
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,929.7,666.35
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,906.2,651.28
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,879.63,634.28
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,847.43,613.91
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,812.54,591.71
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,772.83,567.29
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,731.02,541.14
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,683.83,509.59
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,635.24,474.79
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,583.24,437.58
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,530.8,398.92
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,475.52,356.31
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,420.84,312.9
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,334.52,246.77
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,271.25,199.33
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,225.63,162.44
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,181.57,126.65
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,138.17,92.84
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,98.12,63.6
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,61.58,41.06
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,41.35,28.71
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,26.5,14.23
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.78,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,16.81,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,46.44,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,109.9,73.17
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,181.12,131.94
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,219.29,166.0
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,256.09,197.43
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,270.91,210.21
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,284.89,220.78
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,213.5,165.14
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,129.03,97.36
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,68.17,49.13
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.66,2.14
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,292.97,227.66
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,586.67,439.9
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,713.69,530.49
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,837.47,613.65
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,869.13,632.88
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,898.19,651.41
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,920.62,664.97
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,934.21,672.9
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,947.45,681.58
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,957.39,688.26
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,963.05,692.34
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,965.31,694.4
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,959.6,691.01
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,950.44,685.58
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,935.52,676.98
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,917.33,666.29
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,893.65,651.64
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,866.99,635.02
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,834.87,614.7
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,800.2,592.55
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,760.63,566.61
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,719.03,539.08
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,628.53,472.62
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,549.59,412.66
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,545.2,412.17
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,522.95,396.59
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,435.75,329.24
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,366.69,275.88
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,309.27,231.76
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,257.06,191.32
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,231.28,165.11
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,188.53,122.98
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,135.97,81.77
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,90.1,50.16
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,48.31,29.46
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,34.95,23.46
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,22.54,10.76
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,11.8,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.85,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,37.71,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,101.99,68.9
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,168.32,125.55
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,229.52,177.96
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,299.23,236.46
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,360.97,286.75
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,430.65,341.25
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,489.95,386.47
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,551.42,431.73
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,605.18,469.91
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,659.27,507.17
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,706.83,538.15
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,753.59,567.43
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,794.47,592.1
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,833.63,615.22
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,862.42,632.78
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,892.02,650.9
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,915.38,663.57
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,935.88,674.42
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,949.12,682.01
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,959.1,687.69
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,967.41,691.07
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,978.55,696.35
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,972.64,692.33
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,963.18,686.36
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,948.28,675.71
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,929.98,663.07
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,905.6,647.55
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,878.11,630.1
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,845.88,610.02
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,810.91,588.06
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,771.05,562.73
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,729.02,535.73
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,680.65,503.81
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,631.44,468.9
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,579.41,431.33
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,526.89,392.32
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,471.25,349.87
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,416.21,306.56
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,356.43,258.93
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,300.33,212.83
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,242.28,164.79
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,187.97,119.93
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,134.15,78.25
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,86.99,46.48
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,43.67,26.18
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,32.36,21.13
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,20.58,8.6
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,10.81,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,8.85,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,48.62,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,112.34,74.66
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,183.53,135.21
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,247.56,189.31
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,319.89,248.3
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,382.4,296.78
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,449.03,345.37
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,508.04,388.49
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,568.89,431.43
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,622.45,466.88
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,675.97,500.56
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,720.89,527.27
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,767.19,554.39
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,685.81,494.93
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,569.16,409.36
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,739.4,530.73
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,904.26,634.98
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,926.59,645.07
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,945.82,655.26
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,952.49,659.28
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,961.74,665.14
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,965.63,667.86
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,966.09,668.68
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,960.21,665.82
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,950.94,661.05
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,935.04,651.01
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,915.97,639.14
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,891.43,624.51
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,867.04,610.03
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,834.0,591.29
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,798.58,570.77
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,758.63,547.55
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,716.76,522.65
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,669.47,491.17
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,621.21,457.93
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,569.63,421.4
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,516.5,382.65
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,460.35,340.45
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,405.55,297.91
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,348.4,252.82
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,293.76,208.48
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,237.07,162.08
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,185.35,120.09
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,133.87,81.22
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,88.85,51.29
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,47.99,34.73
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.08,24.1
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.51,8.24
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.86,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,20.57,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,94.48,62.18
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,170.98,125.21
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,233.17,177.56
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,306.53,237.7
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,309.37,241.15
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,294.27,228.81
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,417.8,325.04
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,558.04,429.38
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,533.74,406.43
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,488.3,368.79
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,526.41,394.08
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,563.93,417.6
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,601.87,441.42
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,639.47,464.46
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,665.38,478.82
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,689.17,491.58
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,709.72,503.03
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,729.47,513.85
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,852.03,597.15
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,955.55,659.09
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,907.18,627.48
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,842.64,581.95
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,902.04,626.89
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,945.83,654.46
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,929.79,646.65
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,910.54,637.38
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,685.23,490.67
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,458.47,328.56
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,519.7,374.82
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,571.69,412.34
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,655.26,477.19
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,710.67,520.47
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,661.73,486.97
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,612.64,452.79
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,519.89,385.56
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,442.84,328.8
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,428.5,318.56
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,397.96,293.66
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,341.17,248.4
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,286.98,204.18
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,231.0,158.23
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,180.25,117.06
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,129.68,78.88
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,86.42,50.39
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,46.51,33.3
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,35.41,23.32
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,17.85,4.68
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,19.43,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,91.57,59.52
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,165.41,120.66
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,226.77,172.43
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,296.95,230.37
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,361.39,282.49
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,428.31,334.78
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,487.24,379.31
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,548.27,423.89
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,601.32,461.24
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,654.65,497.71
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,587.58,444.03
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,487.56,366.05
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,508.54,379.79
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,528.04,391.68
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,706.31,524.13
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,879.78,642.43
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,749.47,547.97
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,589.78,428.47
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,773.82,564.92
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,944.01,679.47
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,790.46,571.91
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,618.57,445.42
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,476.4,346.47
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,337.94,246.41
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,638.55,472.56
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,900.1,650.73
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,752.57,547.23
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,606.99,439.83
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,708.87,519.84
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,783.48,575.3
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,743.68,548.57
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,702.0,521.09
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,580.95,431.68
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,479.15,354.71
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,504.68,377.43
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,506.55,380.22
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,452.22,337.79
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,396.42,293.3
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,338.91,246.72
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,283.74,200.93
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,228.06,154.05
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,175.49,110.26
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,122.84,70.2
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,77.13,40.7
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,35.51,24.1
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,28.48,17.57
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,13.97,1.18
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,15.52,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,71.97,46.07
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,126.98,93.07
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,184.38,140.88
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,248.4,193.38
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,308.12,240.98
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,379.8,296.0
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,437.24,339.26
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,497.32,383.25
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,551.22,421.59
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,606.51,459.96
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,653.54,491.52
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,700.39,522.32
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,646.09,478.59
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,562.96,414.99
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,705.57,518.97
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,842.66,614.46
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,729.04,529.46
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,593.23,429.16
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,756.52,548.22
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,909.09,653.7
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,911.98,654.25
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,911.94,654.27
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,906.43,650.56
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,898.07,645.16
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,883.45,634.82
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,866.14,622.75
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,842.75,607.58
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,817.08,590.85
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,785.47,570.39
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,751.97,548.41
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,645.06,472.73
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,549.27,403.4
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,509.83,376.16
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,470.88,348.61
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,487.66,362.91
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,487.48,363.06
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,434.19,322.28
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,382.71,282.08
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,298.53,218.84
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,233.35,170.96
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,211.24,149.9
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,175.25,116.54
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,127.06,80.62
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,85.83,53.43
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.41,34.76
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,35.91,23.43
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,18.49,1.05
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,29.47,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,99.83,63.45
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,169.0,122.72
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,230.25,174.51
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,302.85,234.3
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,219.11,171.1
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,103.86,78.1
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,150.79,115.24
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,205.6,157.4
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,427.65,331.52
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,659.92,501.42
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,706.99,529.69
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,750.58,556.46
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,789.84,579.89
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,827.14,601.71
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,858.48,620.18
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,887.25,636.88
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,797.21,573.27
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,687.53,491.68
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,821.78,588.96
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,949.61,671.14
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,949.71,668.11
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,952.27,668.06
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,806.27,572.0
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,643.09,455.83
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,786.21,560.42
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,900.89,635.04
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,876.99,619.18
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,850.14,602.8
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,817.52,582.7
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,784.26,562.12
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,743.91,538.19
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,701.64,512.59
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,653.11,479.57
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,604.15,445.23
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,552.26,407.81
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,498.99,368.38
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,443.88,326.46
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,389.84,284.09
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,332.62,238.71
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,277.93,194.23
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,222.4,149.01
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,171.13,107.71
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,120.03,69.8
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,76.37,42.52
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,38.89,26.68
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,29.25,17.81
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,14.81,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,33.12,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,103.37,64.91
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,172.64,125.0
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,237.01,179.35
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,308.97,238.6
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,370.68,287.84
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,436.56,338.09
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,495.79,381.58
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,556.96,424.5
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,608.91,458.88
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,660.65,491.22
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,707.84,517.67
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,751.6,540.52
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,615.86,442.57
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,432.61,308.94
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,452.44,323.58
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,472.12,336.19
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,706.5,499.11
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,923.36,632.39
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,935.67,637.89
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,944.71,644.58
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,948.0,646.67
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,947.87,646.86
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,940.92,643.48
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,930.62,638.25
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,853.7,591.51
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,774.09,537.75
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,816.31,571.45
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,844.56,591.19
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,811.75,572.08
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,776.47,551.74
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,736.03,527.2
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,693.82,500.76
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,643.98,467.19
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,593.8,432.59
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,508.56,372.16
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,437.51,320.9
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,416.46,305.56
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,382.4,278.23
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,326.02,233.9
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,272.58,190.92
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,218.03,146.77
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,167.75,106.74
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,118.18,70.58
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,76.09,44.4
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,41.86,28.94
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,30.21,18.28
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,15.32,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,21.89,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,89.2,55.31
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,152.91,110.48
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,214.47,161.91
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,285.03,219.77
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,347.62,270.43
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,418.96,326.22
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,478.02,370.63
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,539.31,415.14
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,593.09,452.97
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,647.45,490.1
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,694.9,521.18
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,741.57,550.63
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,781.12,573.94
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,815.76,593.64
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,846.27,611.14
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,874.28,626.82
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,896.76,637.52
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,916.31,646.25
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,929.4,652.2
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,939.25,656.2
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,943.73,655.6
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,950.93,656.75
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,944.06,650.7
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,933.74,642.81
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,918.07,630.54
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,899.09,616.46
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,832.14,575.42
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,761.66,526.73
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,779.05,542.72
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,779.61,543.67
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,739.49,519.24
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,697.38,493.77
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,650.16,463.89
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,601.5,431.62
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,549.34,396.75
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,496.92,360.24
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,437.72,317.04
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,382.44,275.12
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,326.79,231.49
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,271.61,186.76
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,215.1,140.8
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,163.07,99.19
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,111.24,61.58
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,67.02,35.3
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,34.49,22.83
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.21,14.91
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.31,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
