Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,25.54,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,98.06,59.63
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,172.52,124.02
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,237.35,178.74
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,311.27,239.73
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,376.4,292.07
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,446.91,346.55
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,506.41,390.97
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,567.74,434.95
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,619.34,470.66
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,673.0,505.26
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,720.56,534.21
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,766.91,561.58
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,806.01,583.48
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,842.96,603.52
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,868.66,617.79
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,896.73,633.57
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,918.38,644.54
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,936.89,653.62
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,949.31,661.02
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,958.27,666.48
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,961.21,667.66
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,960.57,666.79
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,953.5,662.88
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,942.9,656.95
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,926.92,648.3
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,907.55,637.55
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,882.71,622.86
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,854.8,606.22
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,821.43,584.75
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,785.44,561.54
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,744.18,536.64
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,700.88,510.05
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,653.95,478.57
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,605.39,444.44
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,552.07,406.67
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,498.43,367.37
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,441.78,323.86
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,386.1,279.75
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,327.84,232.95
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,270.02,185.53
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,212.59,138.24
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,159.74,95.71
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,107.71,58.24
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,63.39,32.65
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,32.46,21.11
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,25.2,13.84
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,15.73,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,27.88,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,100.78,60.67
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,174.62,125.81
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,239.32,180.55
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,312.91,241.15
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,377.82,292.77
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,447.69,345.76
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,507.16,388.61
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,568.48,430.28
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,620.67,462.66
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,675.18,493.48
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,722.49,522.02
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,768.57,549.35
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,807.71,572.62
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,844.64,594.39
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,875.81,612.88
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,898.72,626.34
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,919.95,638.45
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,937.96,648.63
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,950.11,655.09
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,958.83,659.67
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,963.58,660.66
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,964.79,659.7
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,957.6,655.23
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,946.87,648.86
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,929.9,639.65
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,909.6,628.47
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,884.27,613.53
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,855.9,596.74
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,821.71,577.46
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,784.98,556.25
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,743.58,531.17
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,700.23,504.46
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,649.5,470.47
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,598.39,435.09
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,545.33,398.39
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,491.01,359.45
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,434.38,316.72
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,379.3,273.81
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,321.4,228.09
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,266.35,183.55
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,209.94,137.96
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,158.91,97.7
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,108.89,62.23
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,66.28,37.45
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,37.09,24.84
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,26.47,14.44
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,16.71,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,16.71,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,84.21,49.78
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,149.29,107.27
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,211.27,158.53
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,282.12,215.92
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,347.89,267.82
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,423.08,324.98
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,483.42,369.45
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,546.04,414.09
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,486.39,367.23
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,393.96,295.78
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,472.39,353.1
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,546.63,405.08
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,580.23,426.2
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,612.92,446.7
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,754.97,546.58
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,898.0,637.2
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,746.42,533.05
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,565.12,402.93
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,473.03,340.22
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,389.25,280.66
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,694.04,502.56
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,966.51,677.36
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,742.02,528.44
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,496.01,353.3
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,724.19,521.35
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,914.52,647.64
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,889.02,630.51
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,860.47,613.36
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,826.8,592.81
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,790.48,570.38
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,749.1,544.07
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,706.39,516.64
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,658.28,483.55
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,608.9,448.68
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,555.02,410.29
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,500.86,370.37
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,444.17,326.55
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,388.26,281.96
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,327.21,232.85
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,270.31,185.87
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,211.83,137.89
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,157.85,94.64
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,105.02,56.88
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,60.05,31.7
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,32.18,20.96
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,23.87,12.17
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,14.74,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,19.26,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,85.81,50.0
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,150.86,109.61
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,212.87,162.25
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,283.75,221.22
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,345.42,271.14
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,411.88,322.79
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,473.68,369.81
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,535.39,415.31
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,589.29,453.0
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,643.56,489.81
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,690.52,521.27
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,736.7,550.82
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,776.52,575.38
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,814.65,598.55
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,845.85,616.88
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,874.62,633.55
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,800.77,579.83
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,712.78,513.67
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,826.37,596.5
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,932.38,666.94
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,935.08,666.39
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,934.47,664.7
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,927.23,660.28
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,916.73,653.92
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,812.66,583.55
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,706.71,506.99
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,602.76,434.95
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,508.55,367.75
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,647.74,474.09
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,757.92,555.26
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,716.92,527.02
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,674.45,497.56
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,459.54,341.56
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,273.06,200.77
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,250.07,185.0
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,228.01,169.33
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,269.6,200.95
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,297.81,220.53
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,241.03,177.79
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,190.9,140.49
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,157.41,114.84
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,126.01,90.8
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,96.63,68.63
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,68.16,47.47
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,45.34,31.53
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,25.48,12.63
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,13.27,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,14.32,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,81.73,45.73
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,150.92,108.28
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,213.86,161.37
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,288.85,223.4
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,265.66,207.66
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,226.91,176.84
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,263.16,204.9
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,299.66,232.26
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,334.96,258.11
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,370.17,283.4
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,414.42,315.71
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,459.36,348.01
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,433.74,326.22
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,395.53,295.53
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,413.46,307.56
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,431.25,319.19
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,434.36,319.77
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,436.85,320.01
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,562.82,411.63
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,688.57,499.74
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,715.96,517.4
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,741.92,534.54
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,841.25,608.63
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,918.42,660.39
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,861.27,622.81
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,795.98,574.92
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,758.42,550.06
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,720.27,524.35
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,746.87,547.94
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,758.14,558.4
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,716.98,530.95
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,674.11,501.48
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,626.69,467.69
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,578.39,432.47
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,502.07,375.73
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,436.38,326.2
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,390.73,290.89
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,344.05,253.67
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,292.01,212.02
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,241.36,170.64
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,190.44,129.02
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,143.02,91.22
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,97.52,58.77
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,58.73,35.66
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,35.5,23.52
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,22.65,9.89
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,14.25,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,14.39,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,80.31,43.69
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,148.27,106.7
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,210.65,159.96
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,282.86,220.67
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,347.65,274.13
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,415.72,328.49
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,474.63,374.24
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,535.81,420.28
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,477.93,372.3
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,386.46,297.99
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,393.44,301.43
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,389.19,296.09
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,423.38,320.03
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,448.9,337.3
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,537.01,402.78
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,637.5,474.99
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,654.27,483.8
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,669.09,491.68
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,803.51,592.24
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,925.75,675.12
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,932.53,678.55
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,930.35,677.09
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,922.86,672.03
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,912.01,664.93
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,894.84,652.72
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,874.56,638.6
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,797.69,586.42
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,721.51,529.94
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,597.23,440.7
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,483.32,356.67
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,299.61,223.77
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,124.9,91.41
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,148.46,109.94
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,171.69,127.99
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,127.35,94.15
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,83.21,60.07
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,55.1,38.16
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,27.04,15.98
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,23.65,13.38
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,20.27,10.75
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,16.88,8.07
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,13.5,5.35
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,10.12,2.59
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,6.74,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,4.33,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.93,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.98,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.97,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,11.09,1.4
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,20.26,10.51
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,33.79,21.94
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,47.34,33.31
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,62.1,45.41
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,77.03,57.4
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,119.81,91.79
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,163.38,126.16
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,270.64,211.01
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,386.74,299.49
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,404.86,311.22
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,421.15,321.82
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,353.48,268.9
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,282.96,213.56
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,370.75,279.52
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,451.37,338.2
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,261.06,196.61
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,74.58,52.77
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,86.23,61.93
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,98.0,70.95
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,248.78,186.06
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,398.99,295.77
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,605.91,448.62
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,798.44,582.84
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,440.93,331.46
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,92.1,65.93
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,299.65,225.34
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,506.83,374.33
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,512.59,378.07
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,516.02,381.32
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,391.98,292.29
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,276.29,206.96
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,228.55,171.83
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,181.87,136.72
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,130.49,97.72
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,79.33,57.96
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,88.49,65.51
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,97.44,72.86
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,85.42,63.63
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,73.43,54.31
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,61.37,44.67
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,49.27,34.83
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,37.66,25.29
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,26.06,15.61
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,16.4,8.0
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,6.74,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,3.44,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,10.12,0.6
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,20.26,10.66
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,33.8,22.23
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,47.34,33.73
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,62.65,46.54
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,78.1,59.26
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,84.26,64.16
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,90.51,69.05
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,79.79,59.94
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,69.63,51.36
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,66.25,48.45
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,62.87,45.56
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,53.2,37.61
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,43.52,29.7
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,82.29,60.8
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,121.63,91.93
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,132.49,100.11
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,143.36,108.27
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,143.77,108.48
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,144.19,108.74
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,181.52,137.6
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,218.87,166.04
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,260.61,197.84
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,302.2,229.2
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,250.3,189.84
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,199.05,150.72
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,265.76,202.2
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,335.74,255.14
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,241.59,183.73
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,153.01,115.43
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,217.43,166.34
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,280.5,215.54
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,190.8,146.3
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,102.57,76.93
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,228.17,177.63
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,340.1,263.93
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,296.56,229.62
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,255.21,197.13
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,219.54,168.97
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,185.08,141.37
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,150.55,113.34
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,117.74,86.84
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,86.39,62.52
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,58.15,41.25
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,39.37,27.23
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,19.98,4.3
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,10.32,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,17.38,4.72
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,35.78,23.39
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,60.93,44.97
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,85.96,66.33
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,114.2,89.93
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,148.57,118.16
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,196.09,156.8
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,245.89,196.56
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,255.01,202.45
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,262.65,207.05
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,314.22,246.8
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,367.16,286.73
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,349.33,270.86
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,329.96,254.09
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,360.05,276.41
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,390.17,298.35
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,387.95,295.19
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,385.44,292.0
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,443.52,335.11
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,501.43,377.11
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,596.85,446.47
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,690.14,511.86
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,570.49,425.43
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,453.34,339.44
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,415.24,312.01
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,377.8,284.46
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,370.02,279.09
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,362.14,273.54
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,352.53,266.83
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,342.79,260.03
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,379.39,288.71
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,413.95,315.29
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,373.23,285.08
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,335.72,257.26
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,294.21,225.98
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,254.59,195.88
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,291.01,223.84
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,308.77,234.41
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,262.49,196.54
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,217.87,159.7
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,179.27,124.28
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,134.88,84.51
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,87.13,51.23
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,48.62,30.68
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,30.76,19.9
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,18.07,1.02
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,11.3,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,75.2,33.35
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,161.37,116.78
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,226.22,173.33
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,300.5,236.28
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,364.02,289.34
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,432.33,344.12
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,492.01,389.64
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,553.65,434.51
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,607.03,470.78
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,658.47,503.41
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,705.22,532.23
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,750.76,559.51
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,789.7,581.74
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,826.52,602.16
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,856.36,618.93
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,878.07,630.45
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,898.88,641.09
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,916.52,649.75
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,928.0,655.97
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,936.06,660.25
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,940.66,662.22
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,941.7,662.15
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,934.41,658.4
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,923.54,652.62
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,906.34,641.71
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,885.76,628.79
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,859.69,612.96
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,830.56,595.21
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,796.43,574.19
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,759.67,551.33
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,718.32,525.25
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,674.94,497.16
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,627.34,464.09
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,578.32,429.08
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,524.17,389.05
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,470.12,347.87
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,413.38,303.68
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,357.37,258.55
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,299.09,210.92
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,243.33,164.33
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,184.16,115.47
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,131.31,73.75
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,79.93,39.47
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,37.08,20.42
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,23.37,13.29
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,14.91,0.0
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,9.34,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
