Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,81.62,33.61
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,179.57,130.73
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,247.46,191.62
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,324.97,259.07
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,389.99,315.1
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,459.5,372.65
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,518.14,419.89
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,580.43,468.29
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,635.37,508.65
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,690.16,546.05
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,737.81,577.94
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,784.01,608.24
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,818.79,630.16
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,855.97,653.63
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,886.68,672.15
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,914.41,688.53
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,936.07,700.96
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,954.33,711.17
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,965.3,717.96
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,972.59,722.47
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,974.29,721.89
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,972.22,719.16
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,964.02,713.55
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,952.09,705.62
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,934.73,694.53
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,913.83,681.14
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,887.3,663.26
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,857.56,643.25
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,822.57,619.91
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,784.78,594.53
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,741.39,564.78
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,695.87,533.01
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,645.99,495.77
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,594.94,456.8
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,539.73,414.51
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,484.53,370.87
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,425.84,322.55
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,367.77,273.39
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,307.53,222.39
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,249.83,172.61
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,190.23,121.91
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,133.16,75.86
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,79.9,40.0
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,35.61,24.88
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,23.65,13.77
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.17,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,9.34,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,83.14,31.0
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,184.07,134.42
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,252.51,196.55
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,330.6,265.15
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,395.91,321.48
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,463.49,377.38
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,524.85,424.86
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,587.72,471.01
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,642.76,509.28
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,697.48,543.99
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,744.73,574.65
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,785.71,600.47
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,824.3,624.36
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,860.45,646.34
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,890.77,664.47
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,918.05,680.51
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,938.87,691.53
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,956.24,700.38
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,967.19,705.91
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,974.45,709.23
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,976.69,708.78
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,975.15,706.13
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,966.36,700.4
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,953.83,692.49
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,935.35,679.55
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,913.33,664.52
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,885.71,647.22
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,854.89,627.84
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,819.48,605.85
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,781.32,581.8
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,737.99,553.53
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,692.57,523.1
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,642.42,487.35
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,590.93,449.54
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,535.99,407.74
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,479.62,363.56
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,420.5,315.89
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,362.32,267.46
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,302.0,216.49
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,244.34,166.96
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,185.44,117.56
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,129.47,73.14
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,76.6,38.11
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,32.89,22.41
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,22.49,12.58
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,13.42,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,8.36,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,58.39,17.51
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,126.15,90.93
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,178.12,137.3
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,235.56,187.21
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,287.38,231.4
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,342.23,276.71
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,413.2,332.96
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,493.97,394.51
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,530.83,420.24
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,568.55,445.84
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,568.22,440.16
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,551.12,422.48
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,582.74,441.15
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,613.02,457.63
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,525.3,392.32
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,430.99,321.69
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,462.81,344.59
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,494.51,366.09
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,730.15,537.64
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,937.49,670.29
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,824.08,591.85
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,690.67,496.41
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,575.15,417.39
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,462.16,337.21
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,524.66,381.99
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,577.73,417.64
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,530.04,384.13
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,483.78,352.26
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,425.79,311.5
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,374.0,274.62
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,449.91,332.79
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,514.18,380.3
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,407.75,303.79
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,312.73,234.62
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,239.51,180.99
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,170.51,129.01
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,176.42,134.23
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,179.56,136.84
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,155.71,118.68
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,133.86,101.91
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,110.59,83.82
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,88.2,66.14
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,66.06,48.31
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,44.83,32.47
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,27.54,16.35
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,9.65,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,64.45,15.93
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,140.51,101.75
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,204.3,157.92
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,277.87,220.96
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,341.36,274.31
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,412.82,331.96
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,473.85,379.04
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,537.19,425.91
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,592.37,464.81
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,647.93,502.52
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,696.05,534.6
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,743.29,564.18
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,782.83,587.83
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,820.4,609.75
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,851.37,628.17
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,876.25,642.49
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,897.92,653.44
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,916.53,662.38
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,927.53,666.49
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,935.21,668.64
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,947.02,674.25
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,960.8,681.13
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,951.95,674.55
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,939.4,666.08
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,921.1,654.94
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,899.35,641.76
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,871.88,625.0
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,841.28,606.25
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,805.48,582.91
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,767.08,557.83
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,723.89,531.56
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,678.69,502.64
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,627.74,467.14
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,575.92,429.94
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,520.89,389.01
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,465.79,346.68
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,407.54,300.68
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,350.59,254.23
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,289.13,203.7
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,232.25,156.04
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,174.39,108.81
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,122.21,68.74
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,72.01,36.93
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,33.34,22.47
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,23.04,12.3
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,14.74,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,65.01,10.98
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,143.36,102.03
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,206.83,157.62
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,282.46,221.7
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,347.73,276.49
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,418.33,333.69
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,478.76,380.31
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,541.42,426.8
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,596.53,466.56
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,652.28,505.59
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,699.49,536.15
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,743.08,563.4
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,782.2,587.4
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,819.2,609.66
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,849.61,628.49
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,877.31,645.5
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,898.92,657.2
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,917.44,666.94
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,929.31,673.76
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,932.34,675.06
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,932.92,673.66
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,935.06,673.44
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,844.31,613.06
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,747.95,543.1
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,819.66,596.79
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,873.21,631.39
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,849.75,615.57
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,819.79,596.26
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,784.79,574.01
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,747.29,549.98
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,704.84,522.16
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,660.63,491.3
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,610.93,456.05
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,560.54,419.33
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,506.76,379.48
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,451.98,337.63
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,394.38,291.87
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,338.37,246.06
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,280.21,198.08
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,225.49,152.4
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,169.72,107.29
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,120.01,69.59
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,71.82,39.18
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,36.62,25.03
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,23.68,12.29
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,13.76,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,57.11,3.9
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,124.25,87.19
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,186.8,141.0
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,260.04,202.46
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,324.52,256.25
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,399.04,316.29
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,459.08,363.65
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,521.6,411.52
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,456.87,358.56
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,358.71,278.69
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,421.11,326.0
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,495.16,380.19
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,524.99,400.0
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,553.77,418.98
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,704.26,532.91
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,856.78,638.71
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,725.77,541.82
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,566.41,419.76
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,589.61,436.85
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,612.08,452.45
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,774.39,574.71
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,912.72,669.5
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,833.36,614.37
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,743.09,546.49
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,807.57,596.48
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,853.76,627.15
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,827.26,609.18
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,797.89,589.8
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,763.64,567.32
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,726.93,543.04
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,686.21,515.59
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,642.27,483.91
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,592.93,447.53
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,543.26,410.09
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,490.16,369.08
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,437.31,327.23
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,379.91,281.1
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,325.37,236.04
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,268.04,188.6
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,214.22,143.63
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,159.8,99.66
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,111.91,63.71
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,66.12,35.58
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,34.17,22.68
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,22.53,10.75
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,12.78,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,61.16,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,136.54,94.46
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,202.32,151.16
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,278.82,214.92
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,344.1,269.05
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,415.19,326.01
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,474.82,372.17
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,536.68,418.38
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,480.2,371.6
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,389.67,298.72
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,382.05,291.44
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,361.68,274.22
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,464.67,350.58
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,572.89,427.33
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,596.79,441.49
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,619.81,455.42
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,769.37,562.44
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,903.68,647.76
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,914.24,651.87
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,921.33,655.14
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,923.58,654.78
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,922.27,652.37
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,913.53,646.78
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,901.28,639.17
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,883.64,627.02
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,862.66,612.89
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,836.05,596.5
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,806.47,578.21
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,771.39,556.28
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,733.78,532.56
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,691.9,505.77
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,648.13,475.92
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,599.41,441.8
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,549.24,405.63
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,495.87,366.54
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,442.49,326.01
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,385.51,280.98
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,329.76,235.51
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,271.76,187.76
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,215.19,140.78
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,158.97,95.62
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,108.51,58.04
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,60.14,29.26
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,28.55,17.89
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,18.97,7.51
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,10.81,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,59.79,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,133.97,91.83
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,199.51,148.32
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,276.3,212.1
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,346.51,269.88
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,424.42,331.91
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,483.49,377.36
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,542.65,421.26
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,598.32,461.1
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,654.57,499.0
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,700.49,529.09
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,745.02,557.82
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,779.25,578.04
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,816.02,599.79
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,667.1,493.89
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,477.32,351.17
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,491.21,360.51
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,504.3,368.02
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,724.87,530.56
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,925.96,662.4
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,926.06,659.74
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,922.51,656.91
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,913.64,651.2
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,901.19,643.37
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,883.82,632.98
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,863.04,620.45
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,835.55,603.18
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,805.04,583.94
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,770.01,560.84
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,732.39,535.91
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,689.96,509.63
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,645.6,480.25
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,594.32,443.27
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,542.8,405.17
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,489.05,364.51
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,435.44,322.66
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,378.04,276.9
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,321.29,230.47
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,263.25,182.61
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,208.72,137.23
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,153.57,93.58
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,106.12,59.06
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,60.53,32.01
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,32.73,21.22
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,20.25,7.52
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.83,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.96,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.93,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,3.37,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.82,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,6.75,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,8.68,1.51
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,112.81,86.81
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,227.38,177.19
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,120.69,92.18
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,19.31,9.97
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,235.87,183.67
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,462.73,353.57
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,490.66,371.64
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,527.14,396.49
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,300.79,229.09
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,76.47,54.32
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,79.39,56.56
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,82.31,58.62
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,509.29,391.17
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,915.69,673.0
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,908.6,665.71
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,897.76,659.09
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,620.86,465.68
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,319.53,236.73
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,437.3,326.13
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,550.67,409.05
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,642.44,479.78
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,722.51,540.81
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,669.35,502.34
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,617.79,465.13
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,617.44,468.16
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,609.05,464.47
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,475.33,362.66
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,361.13,274.45
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,403.97,309.17
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,418.57,318.92
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,363.93,274.32
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,311.85,230.89
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,256.43,184.37
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,205.09,141.09
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,152.07,98.21
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,106.01,63.67
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,61.81,36.16
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,34.59,23.16
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,17.42,4.89
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,61.67,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,139.54,97.86
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,205.48,158.5
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,282.0,225.65
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,346.32,281.59
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,415.98,339.98
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,475.85,388.95
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,537.91,437.86
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,592.07,479.18
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,644.36,517.73
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,690.94,549.37
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,736.33,579.64
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,775.71,604.02
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,813.09,626.52
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,843.07,644.69
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,865.06,657.19
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,886.74,669.49
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,905.28,679.61
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,916.09,684.25
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,923.41,686.64
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,874.86,651.75
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,811.04,603.0
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,803.8,598.27
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,794.26,591.62
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,777.5,579.01
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,758.64,565.01
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,791.23,592.33
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,806.57,603.29
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,771.69,578.64
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,734.13,552.42
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,691.82,523.77
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,647.61,491.53
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,596.93,453.75
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,545.46,414.5
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,491.35,372.98
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,437.41,330.27
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,380.93,283.77
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,325.14,236.56
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,264.85,185.66
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,209.41,138.51
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,153.32,92.6
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,102.46,54.57
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,54.08,26.79
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,27.52,17.13
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,13.46,1.43
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,76.12,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,177.21,123.37
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,244.07,187.58
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,324.74,258.88
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,391.32,316.89
