Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,34.71,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,95.65,49.6
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,163.29,118.09
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,242.04,184.53
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,223.66,174.49
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,191.68,150.24
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,339.47,269.54
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,502.45,396.6
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,469.38,368.44
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,414.48,323.25
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,552.74,430.35
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,699.94,537.23
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,738.04,560.76
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,774.2,583.29
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,802.98,601.7
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,824.03,614.83
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,768.62,573.8
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,683.94,507.97
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,674.55,500.36
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,663.06,490.87
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,681.46,503.38
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,698.15,514.48
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,685.54,505.1
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,671.58,495.01
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,664.95,490.9
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,656.38,485.4
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,650.08,481.75
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,635.99,472.68
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,605.7,451.21
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,574.56,429.01
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,540.85,405.65
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,506.02,381.01
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,449.39,338.94
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,398.49,300.6
2016,10,19,15,15,332.5,206.5,2.7,29.5,377.0,353.81,266.92
2016,10,19,15,30,314.0,189.0,2.5,29.0,337.0,310.44,233.54
2016,10,19,15,45,302.0,169.5,2.35,29.0,299.0,268.98,200.55
2016,10,19,16,0,290.0,150.0,2.2,29.0,261.0,228.47,167.77
2016,10,19,16,15,421.5,111.5,1.9,28.5,246.5,205.89,144.26
2016,10,19,16,30,553.0,73.0,1.6,28.0,232.0,168.58,107.33
2016,10,19,16,45,484.5,64.0,1.35,28.0,182.0,117.3,68.18
2016,10,19,17,0,416.0,55.0,1.1,28.0,132.0,73.93,39.57
2016,10,19,17,15,301.5,41.5,1.1,27.5,87.5,33.46,21.86
2016,10,19,17,30,187.0,28.0,1.1,27.0,43.0,21.91,8.85
2016,10,19,17,45,93.5,14.0,1.1,26.5,21.5,13.76,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,23.1,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,62.35,29.39
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,125.52,91.05
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,201.57,154.99
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,262.19,206.49
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,329.27,262.22
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,250.01,199.8
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,139.11,108.19
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,250.65,199.0
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,357.09,283.44
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,429.58,340.08
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,497.61,392.75
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,530.09,415.99
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,561.53,438.31
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,426.53,332.51
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,276.78,212.82
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,288.65,221.5
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,300.46,229.85
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,334.31,255.58
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,359.5,274.64
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,472.31,361.43
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,575.41,438.89
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,672.03,514.7
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,763.11,585.05
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,794.2,609.52
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,812.87,622.1
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,679.22,521.99
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,552.5,422.03
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,630.97,487.16
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,686.05,532.83
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,643.27,499.87
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,598.88,465.41
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,550.12,427.02
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,500.66,387.19
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,447.04,343.81
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,393.9,299.61
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,336.99,251.4
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,282.5,204.09
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,225.11,154.6
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,171.84,109.35
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,117.99,67.0
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,71.04,35.6
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,28.72,18.2
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,19.92,6.81
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,12.29,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,55.48,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,142.98,67.83
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,218.84,163.27
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,303.24,239.03
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,371.53,299.97
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,445.0,362.83
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,506.62,414.63
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,569.84,465.75
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,620.86,505.15
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,675.37,545.12
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,722.18,576.82
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,767.26,606.62
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,805.68,631.37
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,841.52,653.95
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,870.86,672.72
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,896.95,689.15
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,915.94,699.25
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,931.27,706.88
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,941.23,712.26
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,947.29,715.12
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,946.27,712.27
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,941.3,706.96
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,931.0,699.6
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,916.82,689.8
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,896.8,674.84
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,873.13,657.59
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,843.88,637.88
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,811.36,615.93
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,773.44,590.17
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,732.77,562.36
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,687.46,529.76
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,640.05,493.98
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,587.78,453.72
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,534.33,411.44
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,477.7,366.11
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,420.95,319.16
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,360.61,267.6
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,300.31,214.95
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,238.75,161.4
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,180.83,111.71
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,122.11,65.66
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,70.6,32.16
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,24.4,14.88
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,18.76,5.2
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,10.81,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,53.53,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,138.04,58.69
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,214.46,158.57
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,299.23,233.28
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,366.66,292.62
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,439.1,353.69
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,500.34,403.08
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,563.24,451.58
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,613.97,489.57
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,668.06,528.13
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,714.96,559.05
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,760.25,588.26
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,798.62,612.13
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,834.38,633.94
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,863.72,651.07
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,889.88,665.99
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,908.87,676.09
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,924.23,683.89
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,934.43,689.74
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,940.79,693.27
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,939.82,690.83
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,934.96,686.07
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,924.71,679.33
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,910.66,670.27
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,890.41,656.45
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,866.6,640.38
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,837.3,621.5
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,804.82,600.47
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,766.68,575.48
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,725.92,548.52
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,680.98,516.62
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,634.02,482.11
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,582.02,443.18
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,529.05,402.3
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,472.12,357.59
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,414.4,310.74
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,354.37,260.26
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,296.07,210.03
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,234.77,157.89
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,177.48,109.7
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,119.99,65.5
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,68.35,32.21
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,24.4,14.8
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,17.38,3.08
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,10.81,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.85,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,17.38,2.08
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,41.69,28.16
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,65.42,49.01
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,97.09,76.15
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,126.0,100.62
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,153.01,123.01
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,180.52,145.31
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,283.92,230.38
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,397.26,320.43
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,470.6,377.51
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,557.94,443.92
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,585.05,461.4
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,609.86,477.2
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,588.84,458.3
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,572.0,442.48
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,728.53,562.72
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,870.84,662.02
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,880.3,666.75
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,886.28,670.25
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,840.04,636.91
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,779.31,591.48
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,825.61,626.42
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,856.38,647.48
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,521.68,405.21
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,174.94,131.88
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,389.81,301.55
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,581.02,444.2
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,511.59,391.01
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,443.27,339.4
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,535.24,413.39
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,595.04,459.83
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,485.49,374.59
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,390.83,300.91
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,399.19,306.24
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,386.77,292.22
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,330.34,244.43
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,274.47,196.4
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,216.32,147.01
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,162.75,102.15
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,109.5,61.38
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,64.26,32.4
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,26.49,16.4
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,18.6,1.84
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,11.3,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.32,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,21.29,2.0
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,65.44,45.83
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,105.66,80.35
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,143.78,112.71
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,183.55,145.74
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,220.8,176.13
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,258.99,206.48
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,301.74,239.32
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,345.69,272.21
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,361.68,282.56
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,375.58,291.14
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,565.75,438.29
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,756.99,574.27
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,657.91,498.27
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,528.22,397.97
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,544.14,408.62
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,559.03,417.58
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,718.29,536.68
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,857.46,631.2
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,856.54,628.11
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,847.5,621.08
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,838.18,614.51
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,825.61,605.92
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,806.9,593.75
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,785.18,579.67
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,667.51,496.34
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,555.5,413.02
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,615.09,460.01
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,654.32,490.1
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,508.47,382.63
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,379.81,285.8
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,440.01,333.38
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,470.96,355.64
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,361.51,272.16
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,274.98,206.86
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,277.05,204.45
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,258.5,182.5
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,204.1,137.88
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,154.98,98.33
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,105.44,61.6
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,63.65,35.0
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,29.67,18.49
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,18.13,0.0
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,11.3,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,21.02,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,55.26,8.19
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,118.29,85.09
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,178.64,137.66
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,231.56,183.13
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,288.77,230.86
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,339.26,272.18
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,392.17,314.12
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,429.39,341.64
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,464.69,366.78
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,580.29,455.74
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,700.63,543.22
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,739.35,567.15
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,776.08,589.98
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,700.57,533.97
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,597.71,454.71
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,739.13,560.44
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,864.67,643.85
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,756.3,566.81
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,623.21,466.85
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,619.88,464.2
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,615.27,459.77
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,655.45,490.77
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,698.87,523.17
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,645.02,482.76
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,598.76,447.92
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,605.47,454.59
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,612.42,460.8
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,548.96,414.26
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,493.52,373.26
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,490.35,372.19
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,483.61,367.59
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,478.31,364.15
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,461.08,350.31
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,361.48,273.96
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,282.13,213.71
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,243.1,182.55
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,205.21,151.73
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,166.3,120.29
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,129.05,90.17
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,92.31,61.63
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,58.86,37.29
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,32.4,20.7
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,17.81,0.0
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,9.83,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,29.57,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,79.84,5.03
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,153.38,109.56
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,232.77,178.49
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,297.52,234.16
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,368.93,293.48
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,428.13,341.37
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,490.02,389.51
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,542.72,429.04
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,593.8,466.16
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,639.39,498.09
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,683.93,527.37
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,720.49,550.47
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,754.94,571.81
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,674.63,510.74
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,573.52,431.6
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,589.9,442.27
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,605.09,451.21
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,511.76,381.81
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,417.05,310.55
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,652.63,488.01
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,855.9,624.54
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,846.04,615.97
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,832.77,607.43
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,731.1,537.21
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,620.48,455.47
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,690.85,510.37
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,735.08,543.07
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,699.36,519.11
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,661.31,493.22
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,619.17,463.13
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,575.98,431.55
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,525.01,393.49
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,474.38,354.7
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,421.46,313.71
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,369.21,271.9
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,312.48,225.26
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,258.92,180.21
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,203.14,134.23
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,152.14,92.97
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,100.8,55.12
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,57.79,28.89
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,25.24,14.58
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,16.18,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,9.83,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,23.71,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,65.17,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,135.93,95.95
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,211.07,160.77
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,277.39,216.72
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,350.38,276.28
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,410.12,322.78
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,472.9,369.06
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,527.35,407.22
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,582.86,444.24
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,628.62,475.36
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,670.99,502.87
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,709.41,527.38
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,746.02,550.45
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,775.76,570.1
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,802.92,587.98
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,822.87,601.03
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,839.76,612.08
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,849.94,618.97
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,856.77,623.85
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,669.68,494.44
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,460.14,339.03
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,561.41,415.15
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,643.94,474.97
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,563.94,416.57
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,481.27,356.29
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,627.04,468.51
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,740.09,550.49
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,704.89,526.45
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,667.3,500.71
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,624.22,469.59
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,580.05,436.95
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,529.8,399.18
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,479.34,360.18
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,425.84,318.34
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,372.94,275.6
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,316.33,228.48
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,260.72,181.38
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,203.95,134.22
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,151.86,91.85
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,99.65,53.44
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,55.91,27.18
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,23.51,13.07
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,14.34,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,8.85,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,34.23,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,90.77,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,168.01,117.54
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,250.54,189.68
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,317.14,246.93
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,387.91,305.79
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,448.47,354.74
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,511.28,403.5
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,564.66,443.57
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,618.17,482.43
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,663.97,514.92
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,708.46,545.08
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,637.45,489.71
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,535.56,409.59
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,533.36,406.7
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,519.34,394.77
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,518.72,392.47
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,516.55,389.01
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,505.68,379.17
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,493.84,368.78
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,695.48,520.41
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,873.05,640.09
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,862.86,631.26
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,849.12,621.92
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,722.41,535.13
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,588.33,436.04
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,682.02,508.71
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,747.42,556.14
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,710.35,529.87
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,670.99,501.9
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,627.8,471.55
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,582.92,439.16
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,533.07,401.6
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,482.12,362.15
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,427.69,319.48
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,373.74,275.79
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,316.49,228.08
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,261.56,181.36
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,204.78,133.75
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,151.04,89.89
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,98.08,51.29
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,53.93,25.45
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,22.27,11.91
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,13.52,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,8.36,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
