Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,123.07,97.41
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,149.74,119.63
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,131.47,104.28
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,118.47,93.03
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,124.97,98.13
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,131.59,103.25
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,115.06,89.35
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,99.13,76.04
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,150.25,117.35
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,202.19,158.55
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,202.88,158.75
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,203.62,159.15
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,197.94,154.45
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,192.35,149.86
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,211.68,164.88
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,230.93,179.7
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,226.66,176.26
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,222.42,172.93
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,207.4,161.15
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,192.56,149.53
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,187.56,145.68
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,182.62,141.89
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,181.71,141.36
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,180.74,140.82
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,151.24,117.5
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,122.11,94.33
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,188.91,148.74
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,249.19,196.54
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,160.57,126.01
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,77.33,58.84
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,67.18,50.63
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,57.02,42.23
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,46.37,33.3
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,35.72,24.25
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,25.57,15.52
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,15.43,6.74
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,7.71,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.41,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,8.19,1.22
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,11.57,4.15
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,14.95,7.08
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,18.33,9.97
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,25.09,15.66
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,31.86,21.29
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,42.5,30.16
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,53.15,38.98
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,48.32,34.83
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,43.49,30.72
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,33.82,22.6
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,24.15,14.5
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,35.28,23.66
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,46.41,32.75
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,87.11,66.07
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,128.66,99.72
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,193.09,151.44
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,258.05,202.61
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,177.45,138.43
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,98.85,75.09
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,84.7,63.57
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,70.63,52.1
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,49.32,34.79
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,28.03,17.4
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,48.83,34.5
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,69.64,51.59
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,61.4,44.94
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,53.16,38.28
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,62.84,46.35
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,72.52,54.45
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,42.5,29.83
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,12.54,4.89
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,11.09,3.69
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,9.64,2.48
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.71,0.85
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,16.41,2.0
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,34.28,22.23
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,56.42,41.61
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,78.14,60.36
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,101.99,80.65
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,126.45,101.11
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,249.44,204.52
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,380.23,311.03
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,359.39,291.98
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,322.8,260.45
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,452.73,365.75
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,593.7,474.8
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,676.52,536.86
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,755.46,591.92
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,775.11,603.31
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,791.8,613.07
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,801.78,619.63
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,808.49,624.07
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,747.72,579.46
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,677.82,524.28
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,657.35,508.88
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,635.55,492.13
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,619.29,480.35
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,601.6,467.43
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,583.95,454.86
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,564.44,440.76
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,475.49,372.22
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,394.43,308.91
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,365.04,286.48
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,336.0,263.94
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,322.4,253.48
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,307.32,241.21
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,273.4,214.02
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,239.88,186.68
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,203.72,156.42
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,168.31,126.42
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,132.28,96.38
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,98.29,68.42
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,65.55,43.01
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,36.56,21.94
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,16.9,1.87
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,11.57,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,23.17,13.2
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,37.36,25.8
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,52.03,38.57
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,67.7,52.0
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,83.31,65.13
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,99.97,78.88
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,116.61,92.36
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,123.62,97.71
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,130.74,103.1
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,73.98,56.02
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,20.28,11.29
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,123.84,96.7
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,232.98,183.55
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,167.44,130.53
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,103.88,79.03
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,125.26,96.18
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,146.71,113.18
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,365.94,288.93
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,580.77,450.23
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,381.69,298.04
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,184.6,142.07
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,331.54,258.88
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,464.35,359.65
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,591.13,460.47
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,686.69,534.44
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,652.23,508.43
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,615.52,480.69
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,573.65,448.17
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,530.89,414.28
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,480.73,374.07
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,431.46,333.69
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,379.42,290.11
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,327.56,245.74
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,273.55,199.17
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,222.42,154.64
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,168.44,109.36
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,120.15,70.66
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,72.86,37.92
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,35.74,17.87
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,13.24,0.0
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,84.33,16.74
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,183.02,134.71
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,247.73,194.67
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,320.76,258.99
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,379.7,310.55
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,442.03,363.01
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,492.24,403.41
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,545.67,444.67
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,590.57,478.8
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,634.62,511.34
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,671.15,536.44
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,705.71,559.72
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,733.89,577.61
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,759.44,593.46
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,773.33,600.87
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,788.72,609.45
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,798.59,615.05
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,805.17,618.44
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,729.0,562.8
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,639.19,492.62
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,604.21,466.55
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,575.45,444.36
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,671.77,519.85
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,742.63,571.87
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,639.73,494.8
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,533.32,412.69
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,559.85,435.57
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,573.07,447.04
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,506.89,395.71
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,448.54,350.11
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,415.4,324.08
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,379.69,295.04
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,334.36,258.06
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,290.49,221.52
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,243.64,181.7
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,198.59,143.02
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,152.6,104.92
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,110.78,71.31
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,69.46,41.14
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,35.13,19.34
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,14.76,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,43.95,0.92
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,95.05,68.49
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,139.64,109.02
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,187.59,151.03
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,231.46,188.9
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,277.99,227.91
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,355.12,290.79
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,431.29,351.04
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,519.67,419.61
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,611.64,488.52
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,558.27,443.18
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,487.76,385.43
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,613.02,481.44
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,738.04,569.54
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,695.95,534.75
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,640.87,490.74
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,719.95,548.66
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,791.83,595.81
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,749.09,564.43
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,697.41,525.5
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,698.65,526.92
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,694.89,524.39
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,716.76,541.51
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,730.15,551.58
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,703.97,533.68
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,675.3,513.46
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,569.59,434.43
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,472.22,360.65
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,484.06,371.36
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,482.74,370.49
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,451.68,346.25
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,415.46,317.07
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,366.57,277.69
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,320.32,239.5
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,266.56,194.67
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,216.91,152.82
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,163.93,109.69
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,118.16,73.83
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,72.88,42.19
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,37.77,21.17
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,16.04,0.0
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,71.27,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,156.66,112.86
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,221.68,172.4
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,296.65,237.42
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,357.12,289.72
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,421.4,343.49
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,476.47,387.74
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,533.07,431.67
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,578.97,466.71
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,624.33,500.47
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,661.03,526.02
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,698.88,550.82
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,727.6,569.46
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,753.82,586.23
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,774.29,598.83
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,791.81,609.38
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,800.92,614.76
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,806.76,618.0
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,807.47,616.89
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,809.16,616.64
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,799.69,609.66
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,786.86,600.55
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,768.68,586.67
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,747.34,570.75
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,720.49,552.14
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,690.88,531.59
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,656.03,505.8
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,618.94,477.82
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,577.72,446.21
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,533.69,411.85
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,485.75,373.71
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,437.26,334.15
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,384.33,290.54
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,332.23,246.45
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,277.32,199.09
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,224.93,153.48
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,169.02,106.98
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,119.52,67.66
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,70.82,34.43
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,32.01,14.54
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,11.63,0.0
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,90.4,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,203.12,145.07
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,269.88,209.67
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,344.5,275.78
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,404.73,328.66
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,467.89,381.56
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,517.18,420.64
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,570.39,460.58
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,615.42,492.79
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,659.33,521.97
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,696.9,544.68
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,732.3,565.1
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,760.36,581.74
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,785.53,596.23
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,804.93,605.96
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,820.98,613.44
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,830.24,617.61
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,835.89,619.55
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,835.79,617.83
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,832.0,613.87
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,822.19,606.8
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,808.81,597.54
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,789.87,584.73
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,767.58,569.79
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,739.94,550.84
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,709.33,529.94
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,673.78,504.3
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,635.78,475.78
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,592.73,444.6
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,547.96,411.38
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,499.52,373.8
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,450.27,334.62
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,396.5,291.11
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,342.68,246.47
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,285.92,198.89
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,231.43,152.65
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,175.04,106.57
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,123.73,66.57
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,72.11,32.42
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,30.63,12.55
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,10.66,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,86.15,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,190.55,133.07
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,257.56,197.14
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,332.64,262.13
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,393.25,314.3
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,456.99,366.85
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,510.38,408.64
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,564.25,448.97
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,610.33,482.83
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,651.17,511.74
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,688.32,534.9
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,723.4,556.1
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,752.45,576.2
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,778.7,594.22
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,797.92,606.38
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,813.87,616.17
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,823.33,620.97
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,829.28,623.51
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,829.99,622.9
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,827.08,619.98
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,818.16,614.05
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,805.68,605.83
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,786.71,593.46
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,764.45,578.85
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,737.42,560.48
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,707.44,540.01
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,672.2,514.76
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,634.53,486.7
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,591.32,454.45
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,546.42,420.09
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,497.92,381.27
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,448.7,340.9
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,394.51,296.09
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,340.93,250.62
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,284.68,202.38
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,230.78,155.63
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,174.47,108.64
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,123.38,68.1
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,72.13,33.63
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,31.18,13.53
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,10.39,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,80.55,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,181.95,125.89
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,248.67,190.83
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,324.43,256.97
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,381.99,307.9
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,446.07,362.32
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,499.79,406.23
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,554.2,449.29
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,600.14,485.22
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,645.15,519.57
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,682.63,545.61
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,713.78,566.27
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,587.6,466.64
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,425.13,334.57
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,488.37,383.73
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,543.92,425.82
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,690.43,541.8
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,818.64,635.84
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,817.65,632.81
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,813.12,628.06
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,803.28,620.7
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,790.03,611.03
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,770.64,596.12
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,748.1,579.08
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,720.23,559.21
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,689.6,537.34
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,654.01,509.4
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,616.3,479.39
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,573.42,446.62
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,529.11,411.96
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,480.39,372.35
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,430.97,331.3
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,378.21,287.19
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,326.46,242.84
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,270.2,194.25
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,216.69,147.96
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,162.84,103.06
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,114.95,65.27
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,67.09,33.62
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,31.97,15.56
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,12.75,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.86,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,15.43,5.85
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,29.45,18.28
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,43.82,30.51
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,60.13,44.29
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,76.36,57.83
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,258.12,208.98
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,452.38,363.82
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,499.13,399.7
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,549.63,438.35
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,590.83,468.66
