Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,631.38,497.96
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,661.97,522.21
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,690.68,545.04
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,480.72,382.24
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,232.75,181.56
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,398.65,315.88
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,557.86,440.14
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,552.44,435.48
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,545.82,430.49
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,498.98,393.45
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,459.81,362.04
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,313.75,247.45
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,175.59,136.22
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,245.19,192.52
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,309.57,243.79
2016,11,18,13,45,210.5,250.5,6.05,21.0,371.5,388.43,308.64
2016,11,18,14,0,359.0,234.0,6.1,21.0,438.0,456.43,363.41
2016,11,18,14,15,596.5,159.0,6.1,20.5,475.0,505.5,404.47
2016,11,18,14,30,834.0,84.0,6.1,20.0,512.0,528.95,423.74
2016,11,18,14,45,808.0,84.0,6.2,20.0,473.0,480.07,382.74
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,431.37,341.13
2016,11,18,15,15,755.5,80.0,6.3,19.5,391.5,378.98,296.17
2016,11,18,15,30,729.0,76.0,6.3,19.0,349.0,326.83,250.33
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,273.14,202.16
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,221.73,155.74
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,166.68,108.65
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,117.43,68.69
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,69.29,35.09
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,30.92,14.6
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,11.86,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,82.91,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,208.31,143.84
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,278.45,220.26
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,356.92,293.03
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,419.02,350.76
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,480.73,406.28
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,535.66,454.42
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,590.98,501.3
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,637.79,539.1
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,683.31,574.3
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,720.85,600.11
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,756.03,623.6
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,785.66,644.41
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,812.25,662.77
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,831.59,674.88
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,847.42,684.42
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,857.67,689.28
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,864.15,691.48
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,864.08,689.31
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,860.18,684.55
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,850.19,676.5
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,836.46,665.91
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,816.65,650.39
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,793.33,632.45
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,765.24,611.99
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,734.0,589.22
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,697.0,560.93
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,657.43,529.47
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,613.81,494.22
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,568.27,456.68
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,517.53,414.11
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,466.21,369.99
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,410.4,321.7
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,354.99,272.45
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,295.93,218.99
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,239.57,167.5
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,181.16,116.42
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,127.91,72.42
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,74.27,35.3
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,31.4,14.16
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,11.38,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,79.12,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,198.94,134.31
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,269.14,211.3
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,347.44,282.23
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,409.88,338.13
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,475.44,393.93
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,525.91,434.87
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,579.9,476.38
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,626.58,512.47
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,672.12,546.53
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,710.41,573.2
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,746.45,597.82
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,775.74,616.46
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,802.04,632.83
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,821.76,644.43
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,838.01,653.64
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,847.61,659.49
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,853.51,662.96
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,853.37,661.15
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,849.46,656.93
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,839.65,650.01
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,826.14,640.68
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,806.79,626.63
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,783.98,610.25
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,755.92,590.94
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,724.77,569.39
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,687.96,541.63
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,648.64,510.98
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,604.83,477.0
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,559.19,440.74
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,509.37,400.26
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,458.8,358.0
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,404.11,311.62
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,349.82,264.24
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,291.11,212.22
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,235.22,162.13
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,177.48,112.77
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,124.96,70.1
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,72.18,33.89
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,30.07,13.19
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,10.92,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,64.15,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,167.08,108.62
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,236.02,183.62
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,310.07,250.39
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,371.13,304.56
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,435.66,359.28
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,489.96,403.76
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,545.19,447.09
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,590.71,483.02
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,635.28,517.22
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,673.22,545.03
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,704.83,566.94
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,732.96,585.63
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,758.38,602.2
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,776.92,612.73
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,792.28,620.98
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,802.01,626.01
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,808.31,628.71
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,808.87,627.67
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,805.91,624.31
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,796.32,617.37
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,783.28,608.13
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,764.66,594.04
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,742.84,577.78
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,715.69,558.49
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,685.74,537.11
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,649.77,509.78
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,611.66,480.34
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,569.68,447.28
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,526.2,412.34
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,477.34,372.42
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,427.84,331.09
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,375.38,286.83
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,323.83,242.25
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,268.98,194.25
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,217.16,148.67
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,161.83,102.34
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,113.2,63.73
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,65.3,31.61
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,28.54,12.79
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,11.06,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,22.58,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,57.3,32.43
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,106.97,79.61
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,154.31,120.59
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,195.52,156.5
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,238.87,193.54
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,277.66,225.71
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,317.35,257.79
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,350.47,283.86
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,382.96,308.89
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,259.71,208.68
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,127.09,98.34
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,166.75,130.16
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,206.85,161.73
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,230.55,180.09
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,254.35,198.41
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,281.98,219.88
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,301.62,235.07
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,356.72,278.83
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,418.37,327.01
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,373.94,291.77
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,337.35,262.64
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,340.77,264.99
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,343.71,266.89
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,311.1,241.84
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,279.45,217.46
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,227.23,176.54
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,181.25,140.23
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,150.03,115.68
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,119.3,91.31
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,163.99,127.5
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,204.35,159.52
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,181.57,141.6
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,159.34,124.02
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,134.3,103.81
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,110.29,84.3
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,87.21,65.64
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,65.48,47.94
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,44.82,30.55
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,24.94,13.14
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,12.55,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,56.13,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,146.82,86.61
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,219.95,168.46
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,301.41,241.25
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,360.42,294.82
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,426.84,352.74
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,483.24,401.16
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,541.02,449.27
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,588.03,486.61
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,634.26,522.16
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,669.64,547.02
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,707.37,572.21
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,736.56,592.0
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,763.04,609.73
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,784.15,622.59
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,802.09,633.1
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,812.29,638.01
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,818.99,640.52
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,820.61,639.53
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,818.61,636.12
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,809.73,629.2
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,797.29,619.92
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,779.33,605.94
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,758.02,589.72
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,730.5,569.82
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,700.02,547.83
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,665.18,521.4
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,627.88,492.6
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,585.27,459.07
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,540.96,423.51
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,492.3,383.91
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,442.89,342.66
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,389.8,297.8
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,336.77,251.82
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,280.48,202.24
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,226.57,154.36
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,170.18,106.56
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,119.12,65.63
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,68.39,31.52
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,28.44,11.95
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,10.53,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,55.67,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,145.16,81.22
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,213.38,162.88
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,287.42,229.21
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,348.16,283.16
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,413.17,338.53
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,462.39,378.79
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,515.15,419.91
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,561.95,455.53
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,608.15,489.54
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,645.02,515.54
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,679.95,538.9
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,709.0,557.22
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,735.55,573.54
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,755.11,585.14
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,771.58,594.61
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,782.06,599.97
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,789.29,603.2
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,791.77,603.3
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,786.97,598.56
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,778.62,593.14
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,766.97,585.55
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,748.78,572.76
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,727.57,557.92
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,703.88,541.76
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,674.65,520.56
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,639.97,493.92
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,603.28,465.44
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,561.84,433.66
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,519.06,400.18
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,411.06,317.0
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,316.97,244.25
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,328.56,250.27
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,320.06,237.17
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,265.34,190.5
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,213.95,146.46
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,160.47,102.44
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,113.08,65.34
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,66.02,33.87
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,30.85,14.81
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,12.62,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,37.73,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,102.06,51.03
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,166.93,124.09
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,237.64,185.1
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,297.55,236.37
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,362.22,289.99
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,408.91,328.07
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,455.69,364.97
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,251.54,205.22
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,14.47,6.5
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,16.41,8.14
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,18.34,9.7
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,19.79,10.87
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,21.25,12.04
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,41.56,28.76
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,61.89,45.3
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,83.7,62.98
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,105.88,80.85
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,116.29,89.16
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,126.7,97.48
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,186.03,145.1
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,245.72,192.26
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,187.92,146.43
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,131.44,101.29
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,119.02,91.65
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,106.69,81.95
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,235.7,187.56
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,353.8,281.12
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,357.37,284.22
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,359.31,285.85
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,280.88,223.15
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,211.87,167.92
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,187.64,148.75
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,164.55,130.27
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,139.48,109.68
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,115.25,89.59
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,115.09,85.29
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,104.01,71.3
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,64.42,41.55
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,32.0,17.64
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,15.18,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,31.47,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,86.78,39.71
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,152.62,115.71
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,222.59,178.0
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,280.54,229.52
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,343.83,284.24
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,399.67,330.82
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,456.42,376.54
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,502.9,413.28
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,549.49,449.03
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,588.82,477.5
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,627.08,504.42
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,656.61,524.45
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,684.17,542.56
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,706.18,556.24
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,725.7,567.74
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,641.77,501.97
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,548.99,428.74
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,546.47,425.88
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,542.66,421.51
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,472.17,367.09
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,410.03,318.48
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,342.42,266.09
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,283.22,219.5
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,240.62,186.7
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,204.68,158.68
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,178.07,137.69
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,151.98,117.01
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,231.02,180.93
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,304.29,238.39
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,264.98,207.3
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,226.07,176.81
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,200.49,156.8
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,175.69,137.08
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,148.1,114.63
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,121.6,92.89
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,95.24,71.39
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,70.47,51.14
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,47.54,32.54
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,27.46,14.98
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,14.25,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,39.9,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,105.63,42.26
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,174.17,130.2
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,247.08,195.45
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,307.11,248.9
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,371.92,304.87
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,327.11,269.1
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,253.63,207.54
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,269.72,220.39
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,284.17,231.25
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,335.55,272.47
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,388.89,314.54
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,254.86,205.18
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,109.24,84.05
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,118.7,91.33
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,128.16,98.43
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,144.21,111.16
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,160.28,123.86
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,203.45,158.07
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,246.73,191.93
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,315.38,246.55
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,376.3,294.48
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,281.72,219.6
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,186.26,143.35
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,215.97,167.23
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,245.06,190.39
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,278.09,216.66
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,304.22,237.19
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,305.96,239.37
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,301.69,236.65
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,305.26,239.51
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,304.2,237.68
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,267.84,207.97
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,232.51,178.71
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,194.24,146.6
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,157.95,116.06
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,121.14,85.91
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,87.65,59.14
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,55.33,35.04
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,30.16,16.0
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,16.22,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,35.75,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,95.55,29.83
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,170.29,123.36
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,251.32,194.33
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,313.66,249.2
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,381.09,306.96
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,312.11,252.57
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,210.81,168.53
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,190.18,151.02
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,167.68,131.56
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,89.89,68.13
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,18.34,9.38
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,376.62,307.16
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,739.77,586.0
2016,11,28,10,45,895.5,81.5,5.95,24.5,577.0,759.53,597.12
